Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,7,45,187.5,16.0,3.85,8.5,34.5,11.98,0.0
2016,1,1,8,0,375.0,32.0,3.8,9.0,69.0,25.01,15.3
2016,1,1,8,15,466.0,40.0,3.75,9.0,109.0,29.92,20.89
2016,1,1,8,30,557.0,48.0,3.7,9.0,149.0,34.7,25.63
2016,1,1,8,45,612.5,54.0,3.65,9.0,190.0,56.27,31.15
2016,1,1,9,0,668.0,60.0,3.6,9.0,231.0,95.21,51.43
2016,1,1,9,15,705.0,64.0,3.5,9.0,269.5,137.15,81.48
2016,1,1,9,30,742.0,68.0,3.4,9.0,308.0,178.34,115.04
2016,1,1,9,45,617.0,93.0,3.35,9.5,307.0,205.65,145.48
2016,1,1,10,0,492.0,118.0,3.3,10.0,306.0,224.01,167.91
2016,1,1,10,15,654.5,99.0,3.15,10.0,369.0,272.62,206.28
2016,1,1,10,30,817.0,80.0,3.0,10.0,432.0,332.6,255.11
2016,1,1,10,45,802.0,79.0,2.9,10.0,438.5,354.79,277.22
2016,1,1,11,0,787.0,78.0,2.8,10.0,445.0,374.04,296.39
2016,1,1,11,15,551.0,140.0,2.65,10.0,401.0,359.11,288.79
2016,1,1,11,30,315.0,202.0,2.5,10.0,357.0,331.26,268.71
2016,1,1,11,45,591.0,143.5,2.4,10.0,438.5,412.26,334.31
2016,1,1,12,0,867.0,85.0,2.3,10.0,520.0,499.56,404.09
2016,1,1,12,15,866.5,84.5,2.15,10.0,519.5,514.61,416.48
2016,1,1,12,30,866.0,84.0,2.0,10.0,519.0,526.97,426.82
2016,1,1,12,45,865.0,83.0,1.85,10.5,511.0,535.83,433.34
2016,1,1,13,0,864.0,82.0,1.7,11.0,503.0,541.9,437.39
2016,1,1,13,15,692.5,114.0,1.6,11.0,445.0,490.05,396.81
2016,1,1,13,30,521.0,146.0,1.5,11.0,387.0,432.54,351.49
2016,1,1,13,45,462.5,149.5,1.45,11.0,355.5,406.01,330.89
2016,1,1,14,0,404.0,153.0,1.4,11.0,324.0,378.45,309.0
2016,1,1,14,15,389.5,146.0,1.35,11.0,302.0,361.94,295.99
2016,1,1,14,30,375.0,139.0,1.3,11.0,280.0,344.38,281.84
2016,1,1,14,45,366.0,126.5,1.3,11.0,253.5,322.72,264.33
2016,1,1,15,0,357.0,114.0,1.3,11.0,227.0,300.05,245.61
2016,1,1,15,15,339.5,101.0,1.3,10.5,197.5,272.14,222.56
2016,1,1,15,30,322.0,88.0,1.3,10.0,168.0,243.88,198.55
2016,1,1,15,45,291.0,74.5,1.3,10.0,136.5,209.56,168.58
2016,1,1,16,0,260.0,61.0,1.3,10.0,105.0,176.12,138.75
2016,1,1,16,15,213.0,46.0,1.3,10.0,75.0,136.71,103.59
2016,1,1,16,30,166.0,31.0,1.3,10.0,45.0,99.9,66.28
2016,1,1,16,45,83.0,15.5,1.35,10.0,22.5,46.21,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,4.55,11.5,8.5,8.19,0.0
2016,1,2,8,0,0.0,17.0,4.6,12.0,17.0,16.4,7.93
2016,1,2,8,15,0.0,27.0,4.7,12.0,27.0,26.06,17.21
2016,1,2,8,30,0.0,37.0,4.8,12.0,37.0,35.73,26.2
2016,1,2,8,45,0.0,47.5,4.95,12.0,47.5,45.89,33.69
2016,1,2,9,0,0.0,58.0,5.1,12.0,58.0,55.84,42.37
2016,1,2,9,15,0.0,67.5,5.2,12.0,67.5,64.85,50.16
2016,1,2,9,30,0.0,77.0,5.3,12.0,77.0,73.88,57.88
2016,1,2,9,45,0.0,86.0,5.4,12.5,86.0,82.48,65.04
2016,1,2,10,0,0.0,95.0,5.5,13.0,95.0,91.1,72.13
2016,1,2,10,15,0.0,114.0,5.6,13.0,114.0,109.01,87.14
2016,1,2,10,30,0.0,133.0,5.7,13.0,133.0,127.0,102.13
2016,1,2,10,45,17.0,160.0,5.85,13.0,168.0,158.46,128.02
2016,1,2,11,0,34.0,187.0,6.0,13.0,203.0,190.39,154.3
2016,1,2,11,15,77.0,203.5,6.1,13.0,241.0,225.4,182.97
2016,1,2,11,30,120.0,220.0,6.2,13.0,279.0,263.3,214.14
2016,1,2,11,45,283.5,201.0,6.3,13.5,343.0,325.25,264.74
2016,1,2,12,0,447.0,182.0,6.4,14.0,407.0,393.87,320.79
2016,1,2,12,15,278.5,203.5,6.45,14.0,343.5,339.59,277.02
2016,1,2,12,30,110.0,225.0,6.5,14.0,280.0,276.74,225.26
2016,1,2,12,45,70.5,209.5,6.55,14.0,245.0,243.33,197.94
2016,1,2,13,0,31.0,194.0,6.6,14.0,210.0,208.68,169.27
2016,1,2,13,15,177.0,190.5,6.55,14.0,273.5,287.02,235.5
2016,1,2,13,30,323.0,187.0,6.5,14.0,337.0,366.44,301.7
2016,1,2,13,45,262.5,184.5,6.5,14.0,303.0,333.17,274.26
2016,1,2,14,0,202.0,182.0,6.5,14.0,269.0,295.04,242.84
2016,1,2,14,15,101.0,129.5,6.4,14.0,173.0,186.77,152.86
2016,1,2,14,30,0.0,77.0,6.3,14.0,77.0,74.58,57.87
2016,1,2,14,45,0.0,69.5,6.25,14.0,69.5,67.21,51.73
2016,1,2,15,0,0.0,62.0,6.2,14.0,62.0,59.92,45.57
2016,1,2,15,15,0.0,54.0,6.05,13.5,54.0,52.17,39.05
2016,1,2,15,30,0.0,46.0,5.9,13.0,46.0,44.43,32.43
2016,1,2,15,45,0.0,37.5,5.8,13.0,37.5,36.21,25.26
2016,1,2,16,0,0.0,29.0,5.7,13.0,29.0,27.99,18.03
2016,1,2,16,15,0.0,20.5,5.65,13.0,20.5,19.78,10.76
2016,1,2,16,30,0.0,12.0,5.6,13.0,12.0,11.57,3.17
2016,1,2,16,45,0.0,6.0,5.6,13.0,6.0,5.78,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.0,6.75,13.0,14.0,13.51,0.0
2016,1,3,8,0,0.0,28.0,6.7,13.0,28.0,26.76,16.38
2016,1,3,8,15,0.0,44.5,6.65,13.0,44.5,41.65,30.69
2016,1,3,8,30,0.0,61.0,6.6,13.0,61.0,56.32,44.27
2016,1,3,8,45,4.0,77.0,6.55,13.5,78.0,71.01,54.67
2016,1,3,9,0,8.0,93.0,6.5,14.0,95.0,86.52,67.71
2016,1,3,9,15,13.0,107.5,6.5,14.0,111.5,101.34,80.09
2016,1,3,9,30,18.0,122.0,6.5,14.0,128.0,116.62,92.77
2016,1,3,9,45,21.5,134.5,6.5,14.0,142.5,130.3,104.13
2016,1,3,10,0,25.0,147.0,6.5,14.0,157.0,144.24,115.66
2016,1,3,10,15,27.5,158.5,6.4,14.0,170.0,155.49,124.96
2016,1,3,10,30,30.0,170.0,6.3,14.0,183.0,168.9,136.03
2016,1,3,10,45,54.0,186.0,6.2,14.5,211.0,194.05,156.17
2016,1,3,11,0,78.0,202.0,6.1,15.0,239.0,220.83,177.65
2016,1,3,11,15,208.5,201.0,6.05,15.0,303.0,276.82,222.71
2016,1,3,11,30,339.0,200.0,6.0,15.0,367.0,340.0,273.97
2016,1,3,11,45,371.0,196.5,5.95,15.0,382.0,361.01,291.7
2016,1,3,12,0,403.0,193.0,5.9,15.0,397.0,383.85,310.91
2016,1,3,12,15,228.5,203.5,5.75,15.0,319.0,315.12,255.59
2016,1,3,12,30,54.0,214.0,5.6,15.0,241.0,237.5,191.75
2016,1,3,12,45,45.0,206.5,5.45,15.0,229.0,227.14,183.44
2016,1,3,13,0,36.0,199.0,5.3,15.0,217.0,216.36,174.67
2016,1,3,13,15,18.0,167.0,5.05,15.0,176.0,172.85,138.94
2016,1,3,13,30,0.0,135.0,4.8,15.0,135.0,131.74,104.91
2016,1,3,13,45,0.0,129.0,4.6,15.0,129.0,126.05,100.34
2016,1,3,14,0,0.0,123.0,4.4,15.0,123.0,120.36,95.73
2016,1,3,14,15,0.0,91.0,4.2,15.0,91.0,88.43,69.18
2016,1,3,14,30,0.0,59.0,4.0,15.0,59.0,57.01,42.83
2016,1,3,14,45,0.0,53.0,3.8,15.0,53.0,51.2,37.98
2016,1,3,15,0,0.0,47.0,3.6,15.0,47.0,45.39,33.08
2016,1,3,15,15,0.0,41.0,3.55,14.5,41.0,39.59,28.2
2016,1,3,15,30,0.0,35.0,3.5,14.0,35.0,33.79,23.26
2016,1,3,15,45,0.0,28.0,3.45,14.0,28.0,27.02,17.38
2016,1,3,16,0,0.0,21.0,3.4,14.0,21.0,20.26,11.46
2016,1,3,16,15,0.0,15.0,3.4,14.0,15.0,14.46,6.35
2016,1,3,16,30,0.0,9.0,3.4,14.0,9.0,8.67,1.02
2016,1,3,16,45,0.0,4.5,3.4,14.0,4.5,4.33,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,45,76.5,17.0,5.65,14.0,24.5,13.14,0.0
2016,1,4,8,0,153.0,34.0,5.7,14.0,49.0,26.24,15.87
2016,1,4,8,15,193.0,49.5,5.75,14.0,78.0,37.68,27.12
2016,1,4,8,30,233.0,65.0,5.8,14.0,107.0,51.94,40.24
2016,1,4,8,45,256.0,80.0,5.9,14.0,136.5,71.45,50.3
2016,1,4,9,0,279.0,95.0,6.0,14.0,166.0,99.51,68.65
2016,1,4,9,15,292.0,109.0,6.05,14.0,194.0,127.47,89.94
2016,1,4,9,30,305.0,123.0,6.1,14.0,222.0,156.27,113.62
2016,1,4,9,45,311.5,135.0,6.2,14.5,246.0,182.79,136.33
2016,1,4,10,0,318.0,147.0,6.3,15.0,270.0,209.36,159.4
2016,1,4,10,15,338.0,156.0,6.4,15.0,295.0,237.05,183.36
2016,1,4,10,30,358.0,165.0,6.5,15.0,320.0,265.54,208.05
2016,1,4,10,45,244.5,186.5,6.6,15.0,295.0,259.47,206.59
2016,1,4,11,0,131.0,208.0,6.7,15.0,270.0,246.1,197.86
2016,1,4,11,15,254.5,200.5,6.75,15.0,325.0,295.31,237.69
2016,1,4,11,30,378.0,193.0,6.8,15.0,380.0,350.49,282.81
2016,1,4,11,45,327.0,205.5,6.85,15.0,368.5,349.77,283.19
2016,1,4,12,0,276.0,218.0,6.9,15.0,357.0,346.14,280.89
2016,1,4,12,15,222.5,223.0,6.95,15.0,335.5,329.51,267.79
2016,1,4,12,30,169.0,228.0,7.0,15.0,314.0,312.11,253.77
2016,1,4,12,45,233.0,217.5,7.05,15.0,334.0,338.49,276.14
2016,1,4,13,0,297.0,207.0,7.1,15.0,354.0,368.32,301.25
2016,1,4,13,15,254.5,205.5,7.05,15.0,329.0,347.59,284.43
2016,1,4,13,30,212.0,204.0,7.0,15.0,304.0,321.86,263.5
2016,1,4,13,45,265.0,187.5,7.0,15.0,306.0,338.34,277.82
2016,1,4,14,0,318.0,171.0,7.0,15.0,308.0,349.31,287.51
2016,1,4,14,15,271.5,164.5,6.85,14.5,276.0,317.58,261.81
2016,1,4,14,30,225.0,158.0,6.7,14.0,244.0,285.94,235.95
2016,1,4,14,45,212.0,145.5,6.55,14.0,220.5,264.64,218.21
2016,1,4,15,0,199.0,133.0,6.4,14.0,197.0,243.02,199.95
2016,1,4,15,15,186.0,117.5,6.4,14.0,171.5,217.79,178.46
2016,1,4,15,30,173.0,102.0,6.4,14.0,146.0,192.44,156.51
2016,1,4,15,45,156.5,84.5,6.4,14.0,119.0,163.29,131.03
2016,1,4,16,0,140.0,67.0,6.4,14.0,92.0,134.36,105.37
2016,1,4,16,15,105.0,50.5,6.4,14.0,66.0,100.71,75.8
2016,1,4,16,30,70.0,34.0,6.4,14.0,40.0,63.85,42.41
2016,1,4,16,45,35.0,17.0,6.45,14.0,20.0,29.46,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,61.5,17.0,5.55,13.0,23.0,14.46,0.0
2016,1,5,8,0,123.0,34.0,5.7,13.0,46.0,28.14,17.51
2016,1,5,8,15,158.0,50.5,5.7,13.0,74.0,40.96,30.1
2016,1,5,8,30,193.0,67.0,5.7,13.0,102.0,53.39,41.69
2016,1,5,8,45,210.5,83.0,5.7,13.0,130.0,72.46,52.22
2016,1,5,9,0,228.0,99.0,5.7,13.0,158.0,98.93,70.32
2016,1,5,9,15,239.5,114.0,5.75,13.0,184.5,125.37,90.79
2016,1,5,9,30,251.0,129.0,5.8,13.0,211.0,152.61,113.29
2016,1,5,9,45,256.5,142.0,5.85,13.0,233.5,177.66,134.93
2016,1,5,10,0,262.0,155.0,5.9,13.0,256.0,202.8,156.95
2016,1,5,10,15,131.0,118.0,6.0,13.0,168.5,147.02,115.44
2016,1,5,10,30,0.0,81.0,6.1,13.0,81.0,78.3,61.06
2016,1,5,10,45,0.0,88.5,6.25,13.0,88.5,85.48,67.07
2016,1,5,11,0,0.0,96.0,6.4,13.0,96.0,92.68,73.06
2016,1,5,11,15,0.0,71.0,6.5,13.0,71.0,68.65,52.71
2016,1,5,11,30,0.0,46.0,6.6,13.0,46.0,44.45,32.18
2016,1,5,11,45,175.5,126.0,6.75,13.0,215.0,203.94,166.29
2016,1,5,12,0,351.0,206.0,6.9,13.0,384.0,370.62,303.42
2016,1,5,12,15,175.5,182.0,6.9,13.0,271.0,266.34,218.06
2016,1,5,12,30,0.0,158.0,6.9,13.0,158.0,153.27,123.43
2016,1,5,12,45,60.0,190.0,6.9,13.0,220.0,218.48,178.33
2016,1,5,13,0,120.0,222.0,6.9,13.0,282.0,287.15,235.51
2016,1,5,13,15,113.0,214.5,6.75,13.0,270.0,278.13,228.18
2016,1,5,13,30,106.0,207.0,6.6,13.0,258.0,264.83,217.42
2016,1,5,13,45,266.5,180.0,6.5,13.0,298.0,331.63,274.34
2016,1,5,14,0,427.0,153.0,6.4,13.0,338.0,393.1,326.05
2016,1,5,14,15,541.0,119.5,6.35,13.0,338.0,414.96,344.78
2016,1,5,14,30,655.0,86.0,6.3,13.0,338.0,434.84,361.44
2016,1,5,14,45,621.5,86.0,6.25,13.0,308.0,410.07,340.37
2016,1,5,15,0,588.0,86.0,6.2,13.0,278.0,384.34,318.2
2016,1,5,15,15,552.5,80.0,6.05,13.0,242.5,350.62,288.97
2016,1,5,15,30,517.0,74.0,5.9,13.0,207.0,316.71,258.98
2016,1,5,15,45,500.0,63.0,5.8,13.0,173.0,285.19,230.19
2016,1,5,16,0,483.0,52.0,5.7,13.0,139.0,253.15,200.02
2016,1,5,16,15,388.5,43.0,5.45,13.0,101.0,196.24,149.72
2016,1,5,16,30,294.0,34.0,5.2,13.0,63.0,144.53,101.12
2016,1,5,16,45,147.0,17.0,5.0,13.0,31.5,69.36,4.69
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,14.0,0.5,0.48,0.0
2016,1,6,8,0,0.0,1.0,7.0,14.0,1.0,0.96,0.0
2016,1,6,8,15,0.0,1.5,6.95,14.0,1.5,1.44,0.0
2016,1,6,8,30,0.0,2.0,6.9,14.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,2.5,6.85,14.0,2.5,2.41,0.0
2016,1,6,9,0,0.0,3.0,6.8,14.0,3.0,2.89,0.0
2016,1,6,9,15,0.0,4.0,6.85,14.0,4.0,3.86,0.0
2016,1,6,9,30,0.0,5.0,6.9,14.0,5.0,4.82,0.0
2016,1,6,9,45,0.0,5.5,6.95,14.0,5.5,5.3,0.0
2016,1,6,10,0,0.0,6.0,7.0,14.0,6.0,5.79,0.0
2016,1,6,10,15,21.0,91.0,7.05,14.0,100.5,92.83,72.68
2016,1,6,10,30,42.0,176.0,7.1,14.0,195.0,178.06,143.51
2016,1,6,10,45,145.0,189.0,7.2,14.0,257.0,227.89,183.18
2016,1,6,11,0,248.0,202.0,7.3,14.0,319.0,285.03,229.53
2016,1,6,11,15,198.0,213.0,7.25,14.0,308.0,283.98,229.76
2016,1,6,11,30,148.0,224.0,7.2,14.0,297.0,279.47,226.73
2016,1,6,11,45,76.5,198.5,7.15,14.0,236.0,226.73,183.84
2016,1,6,12,0,5.0,173.0,7.1,14.0,175.0,169.54,136.49
2016,1,6,12,15,38.5,197.5,7.1,14.0,217.5,211.8,171.68
2016,1,6,12,30,72.0,222.0,7.1,14.0,260.0,254.69,207.22
2016,1,6,12,45,121.0,222.5,7.1,14.0,284.0,285.57,233.11
2016,1,6,13,0,170.0,223.0,7.1,14.0,308.0,314.79,257.68
2016,1,6,13,15,122.0,213.5,7.15,13.5,273.5,282.04,231.16
2016,1,6,13,30,74.0,204.0,7.2,13.0,239.0,244.66,200.56
2016,1,6,13,45,37.0,146.5,7.25,13.0,164.0,166.23,135.32
2016,1,6,14,0,0.0,89.0,7.3,13.0,89.0,86.28,67.81
2016,1,6,14,15,0.0,111.0,7.2,13.0,111.0,108.51,86.75
2016,1,6,14,30,0.0,133.0,7.1,13.0,133.0,131.66,106.4
2016,1,6,14,45,0.0,120.0,7.0,13.0,120.0,118.95,95.8
2016,1,6,15,0,0.0,107.0,6.9,13.0,107.0,106.21,85.1
2016,1,6,15,15,0.0,93.0,6.8,12.5,93.0,92.36,73.51
2016,1,6,15,30,0.0,79.0,6.7,12.0,79.0,78.45,61.69
2016,1,6,15,45,0.0,64.5,6.6,12.0,64.5,63.92,49.07
2016,1,6,16,0,0.0,50.0,6.5,12.0,50.0,49.28,36.24
2016,1,6,16,15,0.0,36.0,6.35,12.0,36.0,35.04,23.69
2016,1,6,16,30,0.0,22.0,6.2,12.0,22.0,21.24,11.25
2016,1,6,16,45,0.0,11.0,6.1,12.0,11.0,10.61,0.0
2016,1,6,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,45,125.5,18.5,4.15,12.0,30.5,14.38,0.0
2016,1,7,8,0,251.0,37.0,4.2,12.0,61.0,28.77,18.16
2016,1,7,8,15,345.5,47.0,4.2,12.0,99.0,36.67,26.5
2016,1,7,8,30,440.0,57.0,4.2,12.0,137.0,43.01,32.68
2016,1,7,8,45,516.0,62.0,4.2,12.0,178.5,59.82,36.1
2016,1,7,9,0,592.0,67.0,4.2,12.0,220.0,95.03,53.69
2016,1,7,9,15,631.5,71.5,4.1,12.0,257.5,131.83,79.33
2016,1,7,9,30,671.0,76.0,4.0,12.0,295.0,171.28,110.99
2016,1,7,9,45,732.5,71.0,3.95,12.5,334.0,211.22,144.12
2016,1,7,10,0,794.0,66.0,3.9,13.0,373.0,252.09,179.32
2016,1,7,10,15,811.0,68.0,3.85,13.0,401.5,290.28,214.54
2016,1,7,10,30,828.0,70.0,3.8,13.0,430.0,328.01,249.17
2016,1,7,10,45,716.5,99.0,3.75,13.0,422.0,344.1,267.96
2016,1,7,11,0,605.0,128.0,3.7,13.0,414.0,353.32,279.67
2016,1,7,11,15,734.5,101.0,3.65,13.0,459.5,399.82,318.27
2016,1,7,11,30,864.0,74.0,3.6,13.0,505.0,452.63,361.85
2016,1,7,11,45,867.0,74.5,3.6,13.0,512.5,475.49,382.06
2016,1,7,12,0,870.0,75.0,3.6,13.0,520.0,495.97,400.08
2016,1,7,12,15,870.0,75.0,3.65,13.0,520.0,511.97,414.34
2016,1,7,12,30,870.0,75.0,3.7,13.0,520.0,525.3,426.23
2016,1,7,12,45,868.0,74.0,3.8,13.0,513.0,533.83,434.25
2016,1,7,13,0,866.0,73.0,3.9,13.0,506.0,539.56,439.89
2016,1,7,13,15,859.0,72.5,3.95,13.0,491.0,540.31,441.33
2016,1,7,13,30,852.0,72.0,4.0,13.0,476.0,539.68,441.48
2016,1,7,13,45,841.0,70.5,4.05,13.0,454.0,531.88,435.84
2016,1,7,14,0,830.0,69.0,4.1,13.0,432.0,521.4,427.9
2016,1,7,14,15,814.0,67.5,4.05,13.0,404.0,505.76,415.4
2016,1,7,14,30,798.0,66.0,4.0,13.0,376.0,487.81,400.77
2016,1,7,14,45,775.5,63.0,3.95,13.0,342.5,462.85,380.17
2016,1,7,15,0,753.0,60.0,3.9,13.0,309.0,436.17,357.67
2016,1,7,15,15,718.5,56.5,3.75,13.0,271.0,401.97,328.38
2016,1,7,15,30,684.0,53.0,3.6,13.0,233.0,367.12,297.82
2016,1,7,15,45,633.5,48.0,3.45,13.0,192.5,323.77,259.61
2016,1,7,16,0,583.0,43.0,3.3,13.0,152.0,281.37,221.3
2016,1,7,16,15,497.0,36.0,3.15,12.5,112.0,228.49,174.49
2016,1,7,16,30,411.0,29.0,3.0,12.0,72.0,178.01,126.83
2016,1,7,16,45,205.5,14.5,2.95,12.0,36.0,84.25,23.1
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,12.5,0.45,12.0,12.5,12.06,0.0
2016,1,8,8,0,0.0,25.0,0.4,12.0,25.0,24.14,14.45
2016,1,8,8,15,0.0,39.5,0.55,12.0,39.5,37.53,27.37
2016,1,8,8,30,0.0,54.0,0.7,12.0,54.0,50.72,39.59
2016,1,8,8,45,0.0,69.5,0.85,12.0,69.5,64.86,49.88
2016,1,8,9,0,0.0,85.0,1.0,12.0,85.0,79.34,62.38
2016,1,8,9,15,0.0,99.5,1.1,12.0,99.5,93.08,74.09
2016,1,8,9,30,0.0,114.0,1.2,12.0,114.0,106.88,85.71
2016,1,8,9,45,1.5,125.0,1.35,12.0,126.0,117.96,94.88
2016,1,8,10,0,3.0,136.0,1.5,12.0,138.0,129.16,104.08
2016,1,8,10,15,61.0,163.0,1.6,12.0,190.0,168.93,135.38
2016,1,8,10,30,119.0,190.0,1.7,12.0,242.0,213.79,171.08
2016,1,8,10,45,181.0,197.0,1.8,12.5,280.5,247.94,197.88
2016,1,8,11,0,243.0,204.0,1.9,13.0,319.0,285.31,227.52
2016,1,8,11,15,191.0,214.5,1.95,13.0,306.5,282.82,226.57
2016,1,8,11,30,139.0,225.0,2.0,13.0,294.0,276.72,222.39
2016,1,8,11,45,194.5,225.0,2.05,13.0,323.5,307.48,247.42
2016,1,8,12,0,250.0,225.0,2.1,13.0,353.0,341.48,274.94
2016,1,8,12,15,258.5,224.0,2.2,13.0,356.5,351.34,283.31
2016,1,8,12,30,267.0,223.0,2.3,13.0,360.0,360.64,291.31
2016,1,8,12,45,219.5,224.0,2.4,13.0,336.0,339.08,274.45
2016,1,8,13,0,172.0,225.0,2.5,13.0,312.0,318.34,258.06
2016,1,8,13,15,117.0,213.5,2.55,13.0,272.0,279.65,226.97
2016,1,8,13,30,62.0,202.0,2.6,13.0,232.0,236.23,191.66
2016,1,8,13,45,118.5,196.5,2.65,13.0,250.0,266.38,217.22
2016,1,8,14,0,175.0,191.0,2.7,13.0,268.0,292.0,238.75
2016,1,8,14,15,95.5,168.5,2.65,13.0,210.0,221.99,181.2
2016,1,8,14,30,16.0,146.0,2.6,13.0,152.0,153.34,124.06
2016,1,8,14,45,12.0,133.5,2.6,13.0,138.0,139.05,112.4
2016,1,8,15,0,8.0,121.0,2.6,13.0,124.0,124.84,100.59
2016,1,8,15,15,4.0,107.0,2.45,13.0,108.5,109.14,87.39
2016,1,8,15,30,0.0,93.0,2.3,13.0,93.0,93.57,74.17
2016,1,8,15,45,0.0,76.5,2.2,13.0,76.5,77.02,59.96
2016,1,8,16,0,0.0,60.0,2.1,13.0,60.0,60.31,45.46
2016,1,8,16,15,0.0,44.0,2.15,13.0,44.0,43.95,31.14
2016,1,8,16,30,0.0,28.0,2.2,13.0,28.0,27.25,16.27
2016,1,8,16,45,0.0,14.0,2.25,13.0,14.0,13.51,0.42
2016,1,8,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,9.5,6.45,13.0,9.5,9.16,0.0
2016,1,9,8,0,0.0,19.0,6.5,13.0,19.0,18.33,9.49
2016,1,9,8,15,0.0,31.5,6.4,13.0,31.5,30.42,20.93
2016,1,9,8,30,0.0,44.0,6.3,13.0,44.0,42.29,31.89
2016,1,9,8,45,0.0,56.5,6.25,13.0,56.5,53.91,40.36
2016,1,9,9,0,0.0,69.0,6.2,13.0,69.0,65.63,50.55
2016,1,9,9,15,0.0,81.0,6.05,13.0,81.0,76.98,60.3
2016,1,9,9,30,0.0,93.0,5.9,13.0,93.0,88.38,69.97
2016,1,9,9,45,0.0,101.5,5.8,13.0,101.5,96.66,76.92
2016,1,9,10,0,0.0,110.0,5.7,13.0,110.0,104.92,83.79
2016,1,9,10,15,0.0,110.0,5.45,13.0,110.0,105.34,84.0
2016,1,9,10,30,0.0,110.0,5.2,13.0,110.0,105.63,84.1
2016,1,9,10,45,2.5,137.5,5.0,13.5,139.0,132.52,106.27
2016,1,9,11,0,5.0,165.0,4.8,14.0,168.0,159.7,128.41
2016,1,9,11,15,2.5,143.0,4.45,14.0,144.5,138.52,110.71
2016,1,9,11,30,0.0,121.0,4.1,14.0,121.0,116.75,92.56
2016,1,9,11,45,0.0,141.0,3.8,14.0,141.0,136.08,108.52
2016,1,9,12,0,0.0,161.0,3.5,14.0,161.0,155.56,124.48
2016,1,9,12,15,0.0,119.5,3.2,14.0,119.5,115.64,91.45
2016,1,9,12,30,0.0,78.0,2.9,14.0,78.0,75.44,58.01
2016,1,9,12,45,0.0,119.5,2.65,14.0,119.5,115.84,91.72
2016,1,9,13,0,0.0,161.0,2.4,14.0,161.0,156.8,125.47
2016,1,9,13,15,36.5,184.0,2.35,14.0,201.5,202.71,163.49
2016,1,9,13,30,73.0,207.0,2.3,14.0,242.0,247.44,200.16
2016,1,9,13,45,37.0,178.5,2.3,14.0,196.5,199.52,161.01
2016,1,9,14,0,1.0,150.0,2.3,14.0,151.0,148.11,118.68
2016,1,9,14,15,0.5,127.5,2.35,14.0,128.0,125.45,100.19
2016,1,9,14,30,0.0,105.0,2.4,14.0,105.0,102.71,81.4
2016,1,9,14,45,0.0,96.0,2.45,14.0,96.0,93.93,74.18
2016,1,9,15,0,0.0,87.0,2.5,14.0,87.0,85.14,66.88
2016,1,9,15,15,0.0,76.0,2.5,14.0,76.0,74.28,57.73
2016,1,9,15,30,0.0,65.0,2.5,14.0,65.0,63.39,48.46
2016,1,9,15,45,0.0,54.0,2.5,14.0,54.0,52.46,39.05
2016,1,9,16,0,0.0,43.0,2.5,14.0,43.0,41.54,29.54
2016,1,9,16,15,0.0,31.5,2.55,13.5,31.5,30.42,19.84
2016,1,9,16,30,0.0,20.0,2.6,13.0,20.0,19.3,9.97
2016,1,9,16,45,0.0,11.5,2.7,13.0,11.5,11.09,0.07
2016,1,9,17,0,0.0,3.0,2.8,13.0,3.0,2.95,0.0
2016,1,9,17,15,0.0,1.5,2.75,13.0,1.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,7,45,170.0,15.5,3.15,12.0,32.5,11.52,0.0
2016,1,10,8,0,340.0,31.0,3.3,12.0,65.0,23.96,14.27
2016,1,10,8,15,429.5,39.5,3.4,12.0,104.0,29.34,20.12
2016,1,10,8,30,519.0,48.0,3.5,12.0,143.0,34.53,25.17
2016,1,10,8,45,578.5,53.0,3.6,12.5,183.5,53.65,29.44
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,90.82,48.07
2016,1,10,9,15,674.0,62.0,3.7,13.0,262.0,129.03,74.75
2016,1,10,9,30,710.0,66.0,3.7,13.0,300.0,171.88,109.41
2016,1,10,9,45,434.0,116.0,3.75,13.0,263.5,189.52,137.53
2016,1,10,10,0,158.0,166.0,3.8,13.0,227.0,189.33,148.77
2016,1,10,10,15,237.0,170.5,3.75,13.0,270.5,222.27,174.56
2016,1,10,10,30,316.0,175.0,3.7,13.0,314.0,262.37,206.81
2016,1,10,10,45,239.5,193.5,3.65,13.5,302.0,264.99,211.07
2016,1,10,11,0,163.0,212.0,3.6,14.0,290.0,262.64,210.42
2016,1,10,11,15,82.0,188.0,3.5,14.0,227.5,213.49,171.55
2016,1,10,11,30,1.0,164.0,3.4,14.0,165.0,158.19,126.61
2016,1,10,11,45,1.0,166.0,3.35,14.0,167.0,160.49,128.51
2016,1,10,12,0,1.0,168.0,3.3,14.0,169.0,162.78,130.33
2016,1,10,12,15,0.5,147.0,3.25,14.0,147.5,142.53,113.66
2016,1,10,12,30,0.0,126.0,3.2,14.0,126.0,122.05,96.77
2016,1,10,12,45,0.0,124.0,3.2,14.0,124.0,120.23,95.32
2016,1,10,13,0,0.0,122.0,3.2,14.0,122.0,118.39,93.85
2016,1,10,13,15,0.0,88.0,3.2,14.0,88.0,85.15,66.24
2016,1,10,13,30,0.0,54.0,3.2,14.0,54.0,52.18,38.63
2016,1,10,13,45,0.0,55.5,3.2,14.0,55.5,53.63,39.92
2016,1,10,14,0,0.0,57.0,3.2,14.0,57.0,55.08,41.21
2016,1,10,14,15,0.0,31.0,3.2,14.0,31.0,29.93,19.91
2016,1,10,14,30,0.0,5.0,3.2,14.0,5.0,4.82,0.0
2016,1,10,14,45,0.0,4.5,3.25,14.0,4.5,4.34,0.0
2016,1,10,15,0,0.0,4.0,3.3,14.0,4.0,3.86,0.0
2016,1,10,15,15,0.0,3.5,3.3,13.5,3.5,3.37,0.0
2016,1,10,15,30,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2016,1,10,15,45,0.0,2.5,3.35,13.0,2.5,2.41,0.0
2016,1,10,16,0,0.0,2.0,3.4,13.0,2.0,1.93,0.0
2016,1,10,16,15,0.0,1.5,3.45,13.0,1.5,1.44,0.0
2016,1,10,16,30,0.0,1.0,3.5,13.0,1.0,0.96,0.0
2016,1,10,16,45,0.0,0.5,3.6,13.0,0.5,0.48,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.1,14.0,12.5,12.06,0.0
2016,1,11,8,0,0.0,25.0,4.1,14.0,25.0,24.14,14.3
2016,1,11,8,15,0.0,40.5,4.1,14.0,40.5,38.42,27.84
2016,1,11,8,30,0.0,56.0,4.1,14.0,56.0,52.42,40.72
2016,1,11,8,45,0.0,72.5,4.1,14.0,72.5,67.4,51.63
2016,1,11,9,0,0.0,89.0,4.1,14.0,89.0,82.77,64.84
2016,1,11,9,15,1.5,103.5,4.05,14.0,104.0,96.74,76.66
2016,1,11,9,30,3.0,118.0,4.0,14.0,119.0,110.9,88.48
2016,1,11,9,45,112.0,140.0,3.95,14.0,184.0,149.37,116.31
2016,1,11,10,0,221.0,162.0,3.9,14.0,249.0,199.61,154.72
2016,1,11,10,15,163.0,176.5,3.8,14.0,243.5,208.31,164.43
2016,1,11,10,30,105.0,191.0,3.7,14.0,238.0,211.75,169.13
2016,1,11,10,45,64.5,188.0,3.65,14.5,217.5,199.9,160.09
2016,1,11,11,0,24.0,185.0,3.6,15.0,197.0,185.7,148.72
2016,1,11,11,15,38.5,199.0,3.45,15.0,218.5,205.74,164.91
2016,1,11,11,30,53.0,213.0,3.3,15.0,240.0,227.52,182.45
2016,1,11,11,45,141.5,221.5,3.15,15.0,295.0,280.23,224.98
2016,1,11,12,0,230.0,230.0,3.0,15.0,350.0,336.17,269.84
2016,1,11,12,15,191.0,233.0,2.9,15.0,332.5,325.32,261.18
2016,1,11,12,30,152.0,236.0,2.8,15.0,315.0,312.68,251.14
2016,1,11,12,45,149.0,232.5,2.75,15.0,309.5,311.23,250.28
2016,1,11,13,0,146.0,229.0,2.7,15.0,304.0,309.2,248.9
2016,1,11,13,15,195.5,219.0,2.65,15.0,316.0,328.55,265.12
2016,1,11,13,30,245.0,209.0,2.6,15.0,328.0,351.45,283.97
2016,1,11,13,45,187.0,202.5,2.6,15.0,291.0,310.57,251.24
2016,1,11,14,0,129.0,196.0,2.6,15.0,254.0,273.41,221.3
