Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,8.36,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,13.4,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,21.41,11.67
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,27.88,18.82
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,31.16,22.21
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,41.85,25.03
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,83.24,41.16
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,128.63,70.79
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,174.04,107.45
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,221.13,149.01
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,267.17,192.13
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,312.4,234.84
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,354.76,274.69
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,398.72,315.29
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,437.45,351.05
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,474.59,384.78
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,507.59,414.45
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,538.51,441.79
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,563.58,463.9
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,585.75,483.2
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,604.39,499.32
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,620.2,512.88
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,630.74,521.15
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,639.44,527.71
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,572.22,472.38
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,497.91,410.57
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,566.76,469.58
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,627.42,521.21
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,612.51,509.5
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,594.96,495.69
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,573.68,478.82
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,549.94,459.58
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,516.9,432.72
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,482.5,404.08
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,441.2,368.32
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,399.63,331.41
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,346.29,283.81
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,297.84,239.2
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,233.21,180.92
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,175.01,124.04
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,81.33,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,2.46,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,4.82,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,13.02,5.04
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,21.23,13.06
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,30.89,22.05
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,40.56,29.32
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,50.72,38.2
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,60.89,46.98
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,69.91,54.67
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,78.95,62.29
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,115.47,93.03
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,152.17,123.52
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,208.56,168.46
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,272.5,219.87
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,330.0,265.29
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,398.55,320.16
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,427.53,344.69
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,456.87,369.47
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,509.21,412.76
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,564.33,458.01
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,583.36,474.11
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,599.82,488.18
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,613.97,500.64
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,625.48,510.94
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,629.61,514.84
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,630.79,516.41
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,627.17,514.73
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,620.59,510.64
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,606.81,499.89
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,590.4,486.94
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,569.67,469.97
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,546.51,450.79
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,514.29,425.36
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,480.68,398.13
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,440.8,364.43
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,400.54,329.42
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,349.1,284.25
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,302.15,241.56
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,240.33,186.18
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,184.3,131.98
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,85.89,5.36
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,9.34,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,15.07,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,23.58,13.92
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,31.58,22.22
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,35.53,26.22
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,49.55,30.13
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,97.4,64.85
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,129.74,98.43
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,155.07,119.12
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,181.28,141.04
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,219.88,169.2
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,269.53,207.83
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,320.99,248.6
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,386.05,301.61
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,423.46,334.74
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,459.74,366.39
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,471.33,378.02
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,477.89,384.81
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,389.0,314.52
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,281.68,226.47
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,349.97,282.75
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,422.68,341.42
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,364.45,294.35
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,302.48,243.9
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,351.77,285.03
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,398.05,323.13
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,310.77,252.4
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,213.83,172.67
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,294.41,240.79
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,369.45,302.79
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,258.49,211.76
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,146.09,117.71
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,236.36,195.25
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,316.09,261.52
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,280.95,231.78
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,246.57,202.52
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,208.48,169.67
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,171.41,137.07
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,130.43,100.89
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,91.61,65.32
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,43.34,6.45
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,9.83,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,15.91,0.0
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,23.87,14.27
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,31.37,21.98
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,35.32,25.95
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,51.27,30.23
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,89.85,48.35
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,132.27,77.28
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,174.96,111.74
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,222.32,152.57
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,265.14,190.64
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,308.89,229.51
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,350.38,266.79
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,391.44,303.03
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,428.81,335.67
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,464.92,366.54
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,497.4,393.73
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,528.01,418.78
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,554.44,440.03
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,578.49,458.97
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,597.4,473.04
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,613.43,484.46
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,624.67,491.42
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,634.2,496.77
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,636.92,498.37
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,636.66,497.73
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,629.84,492.2
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,620.19,484.58
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,585.45,458.39
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,550.49,432.04
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,520.07,409.45
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,488.61,385.71
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,428.12,340.57
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,368.33,294.95
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,331.85,266.76
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,295.81,237.73
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,254.63,203.91
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,214.67,169.96
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,168.43,129.88
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,125.28,90.58
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,60.72,17.85
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,10.32,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,16.73,0.0
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,25.13,15.56
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,33.04,23.59
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,37.35,27.9
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,55.95,33.03
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,95.41,52.01
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,139.22,82.22
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,186.16,120.59
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,232.11,160.63
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,276.42,200.17
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,321.84,240.61
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,364.24,278.64
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,406.14,315.35
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,444.59,347.69
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,481.61,377.65
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,514.82,403.93
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,546.92,428.0
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,572.85,445.27
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,597.05,459.87
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,616.05,475.03
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,632.24,488.05
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,643.32,497.28
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,651.38,504.31
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,653.93,509.77
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,653.45,512.66
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,648.29,512.18
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,640.19,509.0
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,624.66,498.93
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,606.5,486.6
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,547.49,442.24
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,488.06,396.6
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,496.1,402.96
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,496.75,402.51
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,455.17,368.07
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,413.24,332.74
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,364.17,291.6
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,314.86,248.98
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,249.37,192.29
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,189.96,138.56
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,91.3,36.76
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,10.32,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,16.56,0.49
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,23.5,14.29
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,30.05,20.9
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,33.64,24.49
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,54.03,29.76
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,97.05,52.03
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,140.61,82.43
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,184.34,118.38
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,229.94,158.34
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,274.03,198.02
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,318.54,237.89
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,360.36,275.43
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,401.61,311.62
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,441.28,345.02
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,477.48,374.64
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,510.02,401.58
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,540.54,426.25
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,567.09,447.32
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,591.22,466.06
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,610.18,481.85
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,626.32,495.39
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,638.36,504.86
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,647.44,512.03
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,610.6,483.88
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,568.33,451.5
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,606.09,483.04
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,636.1,508.14
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,598.41,479.48
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,558.54,449.23
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,560.79,452.5
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,559.97,452.77
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,528.37,427.87
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,495.34,401.46
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,454.05,368.03
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,412.5,333.42
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,362.51,291.63
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,316.6,251.62
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,254.73,197.44
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,198.3,145.85
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,102.83,48.88
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,11.8,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,9.83,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,15.43,1.53
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,21.48,12.56
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,29.72,20.46
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,32.43,23.23
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,55.15,28.39
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,96.7,48.91
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,142.03,80.69
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,187.58,118.26
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,234.75,159.61
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,283.19,202.66
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,328.94,243.35
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,372.09,282.02
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,414.46,319.24
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,453.34,352.33
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,490.51,383.12
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,524.59,411.43
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,556.56,437.46
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,583.26,459.17
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,607.27,478.47
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,627.41,494.57
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,644.62,508.27
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,656.78,517.17
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,665.86,523.67
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,669.68,527.17
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,670.33,528.31
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,664.98,525.25
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,656.56,519.87
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,643.07,510.39
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,626.8,498.7
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,603.7,480.78
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,578.35,460.91
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,549.28,439.29
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,515.83,413.77
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,474.27,380.61
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,432.39,346.2
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,381.72,304.44
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,332.48,262.27
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,268.77,207.06
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,213.58,156.85
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,133.35,70.54
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,51.42,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,11.3,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,18.16,4.2
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,25.95,16.35
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,33.3,23.5
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,36.7,26.9
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,61.54,33.45
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,102.59,55.1
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,150.42,89.8
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,194.36,126.19
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,240.29,166.47
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,285.42,206.08
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,336.12,250.29
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,379.51,289.4
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,422.07,326.99
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,461.18,360.39
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,498.68,391.52
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,532.66,419.78
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,564.44,445.62
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,591.67,466.66
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,616.2,485.12
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,636.05,500.6
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,652.93,513.59
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,664.71,521.88
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,673.34,527.71
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,677.2,531.22
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,677.87,532.37
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,672.5,529.04
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,664.04,523.41
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,650.81,513.92
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,634.75,502.24
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,611.27,485.11
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,585.46,465.95
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,557.04,443.86
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,524.17,417.98
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,483.0,385.3
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,441.35,351.3
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,390.53,309.68
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,341.07,267.64
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,278.6,213.84
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,220.78,162.06
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,143.94,81.78
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,59.78,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,11.3,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,17.98,5.23
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,24.8,15.48
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,31.26,21.8
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,34.35,24.87
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,65.59,35.0
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,107.86,57.48
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,153.99,90.59
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,193.5,124.03
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,233.28,159.82
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,271.87,197.66
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,305.75,230.44
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,344.67,264.18
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,384.28,297.84
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,414.97,323.48
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,442.42,345.55
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,504.61,394.48
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,571.41,446.08
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,598.07,467.02
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,622.07,485.9
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,641.7,501.31
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,658.43,514.39
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,670.43,524.25
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,679.33,531.81
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,682.89,535.42
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,683.3,536.72
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,620.87,490.04
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,551.01,437.25
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,500.72,399.61
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,444.89,356.9
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,381.56,307.25
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,314.27,253.64
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,220.53,177.99
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,131.33,104.28
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,115.78,91.74
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,100.21,78.87
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,83.19,64.72
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,66.05,50.2
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,49.29,35.7
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,32.25,20.82
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,18.82,7.44
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.9,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,12.29,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,19.74,7.36
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,27.41,17.82
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,34.67,24.81
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,38.42,28.49
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,68.13,37.06
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,113.33,69.34
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,147.28,100.04
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,184.69,130.59
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,224.28,164.01
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,274.18,201.74
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,339.85,253.41
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,364.67,278.45
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,384.19,297.97
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,441.8,344.67
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,502.38,393.12
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,535.81,420.53
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,568.05,446.56
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,595.22,467.51
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,620.01,486.25
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,639.88,501.88
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,656.9,515.22
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,668.41,523.43
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,676.89,529.32
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,679.84,531.8
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,679.7,532.01
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,642.06,504.21
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,601.45,474.16
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,563.97,446.05
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,523.01,414.99
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,480.62,383.14
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,438.46,350.91
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,419.85,337.14
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,398.97,321.06
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,361.41,291.01
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,324.47,260.89
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,282.28,226.39
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,241.11,191.7
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,194.49,151.49
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,150.48,112.51
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,81.53,50.29
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,12.78,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,20.17,8.46
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,31.27,21.21
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,41.89,31.21
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,50.07,38.85
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,79.27,50.22
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,113.42,70.57
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,150.77,97.89
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,190.14,132.28
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,226.6,164.98
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,256.35,193.19
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,281.93,216.95
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,315.28,244.48
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,349.85,272.75
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,365.73,286.59
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,378.02,297.11
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,407.26,320.29
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,437.36,343.88
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,453.97,356.72
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,469.32,368.53
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,452.17,355.02
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,429.67,337.47
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,436.72,343.28
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,443.12,348.41
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,466.42,367.17
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,485.37,382.58
