Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,135.96,76.29
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,52.38,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,11.8,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,19.04,6.42
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,28.39,18.77
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,36.38,26.55
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,43.95,33.68
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,66.94,39.83
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,107.49,62.34
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,146.32,89.94
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,189.35,125.03
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,234.09,169.36
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,267.69,203.36
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,305.25,236.11
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,342.24,267.74
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,406.22,319.03
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,488.54,385.25
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,502.66,397.87
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,507.9,402.56
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,569.42,452.03
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,634.63,503.55
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,662.78,525.64
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,688.26,545.6
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,674.55,534.79
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,654.56,519.12
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,702.22,557.62
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,747.26,592.3
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,751.15,595.46
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,751.79,596.66
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,747.1,592.98
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,739.25,587.14
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,725.35,577.85
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,708.53,566.5
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,666.96,536.54
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,621.02,502.25
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,561.3,456.25
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,502.07,409.85
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,463.28,379.12
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,424.28,347.45
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,380.59,311.91
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,337.22,275.47
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,282.66,228.28
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,230.35,181.93
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,170.53,128.73
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,115.17,67.84
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,43.28,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,12.78,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,20.61,8.52
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,31.0,20.99
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,38.4,28.19
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,45.42,34.77
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,71.22,42.12
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,111.86,65.34
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,150.15,92.36
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,193.13,126.94
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,241.13,168.28
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,288.76,209.96
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,348.0,259.93
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,414.92,315.35
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,460.93,354.43
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,505.92,391.72
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,546.98,424.22
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,586.24,454.32
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,621.62,481.18
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,654.67,505.55
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,682.64,524.59
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,707.73,540.99
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,728.03,553.97
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,745.23,563.95
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,757.71,570.81
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,766.93,575.5
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,770.75,579.14
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,771.24,580.76
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,765.08,578.81
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,755.7,574.76
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,740.92,568.28
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,723.18,559.41
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,698.72,545.82
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,675.06,531.49
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,641.87,509.53
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,606.87,485.43
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,559.49,450.37
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,507.43,410.56
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,455.35,369.15
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,404.69,327.36
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,344.46,276.59
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,287.76,226.93
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,212.55,161.03
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,145.41,90.47
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,55.76,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,13.76,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,20.92,9.73
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,30.67,20.99
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,35.76,26.13
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,40.64,30.81
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,70.54,39.09
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,114.05,64.39
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,158.74,97.76
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,209.66,140.0
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,256.88,181.5
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,305.6,224.54
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,351.66,264.64
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,397.98,303.81
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,441.51,340.18
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,484.33,374.69
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,523.95,404.77
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,562.08,432.38
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,596.89,458.87
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,628.19,482.34
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,655.06,501.92
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,679.37,519.38
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,698.69,535.38
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,715.15,549.27
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,729.38,560.98
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,740.67,570.6
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,743.79,574.07
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,743.75,575.51
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,738.1,573.53
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,729.37,569.41
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,714.31,559.98
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,696.43,548.57
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,675.92,535.57
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,650.01,517.69
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,617.09,494.76
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,582.5,469.95
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,540.3,437.66
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,497.57,404.07
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,448.81,365.2
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,399.17,324.26
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,337.68,271.92
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,279.99,221.19
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,208.28,158.65
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,145.18,94.03
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,55.2,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,12.78,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,22.06,11.26
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,34.25,24.13
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,41.0,30.72
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,47.42,36.77
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,90.25,61.89
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,129.1,96.18
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,158.35,118.7
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,189.17,143.24
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,227.09,170.75
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,275.5,207.84
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,288.46,222.22
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,288.58,224.64
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,329.41,256.08
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,372.27,288.63
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,401.99,310.67
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,432.3,332.89
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,493.1,379.49
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,562.25,431.41
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,584.47,447.82
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,604.98,463.36
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,655.49,502.81
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,706.48,542.07
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,719.76,551.44
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,728.4,557.67
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,733.27,561.89
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,733.3,562.92
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,727.61,560.62
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,718.98,556.35
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,704.66,549.53
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,687.65,540.66
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,662.97,524.51
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,636.15,506.21
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,603.32,483.85
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,571.04,461.12
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,530.43,430.58
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,489.16,398.49
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,438.2,357.8
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,388.37,316.65
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,330.1,266.78
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,275.06,218.15
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,203.24,155.32
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,140.11,93.07
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,53.02,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,6.39,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,12.78,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,27.57,16.12
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,40.56,29.66
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,56.31,44.12
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,71.45,57.8
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,99.39,72.69
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,130.56,95.31
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,161.39,119.49
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,193.81,145.99
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,233.17,176.56
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,276.24,210.96
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,293.71,228.81
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,300.95,236.89
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,313.08,246.99
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,322.65,254.58
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,378.97,298.03
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,440.31,344.61
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,445.03,347.74
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,446.46,348.46
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,484.23,377.75
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,523.28,407.55
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,567.99,442.73
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,612.81,477.81
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,578.14,450.87
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,536.62,419.0
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,546.87,428.41
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,555.95,436.61
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,557.81,439.54
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,557.95,441.25
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,502.36,398.69
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,440.89,351.34
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,432.45,346.26
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,416.25,334.89
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,332.97,269.47
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,253.01,205.15
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,225.8,183.64
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,198.65,161.67
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,171.36,139.16
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,144.29,116.44
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,115.67,92.03
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,87.42,67.6
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,58.8,42.85
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,28.34,15.91
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,13.52,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,11.3,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,20.9,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,24.32,14.04
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,29.76,20.42
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,33.14,23.85
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,36.57,27.1
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,77.53,39.82
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,126.3,71.21
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,172.56,107.32
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,221.51,149.01
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,261.58,190.46
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,291.01,221.4
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,321.52,249.75
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,347.75,273.23
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,372.54,294.13
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,394.66,312.22
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,436.47,345.49
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,480.89,380.5
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,557.49,442.24
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,644.82,511.39
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,672.32,531.41
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,697.21,549.54
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,717.2,565.19
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,734.26,577.99
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,701.8,553.44
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,661.95,522.23
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,652.63,516.06
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,642.76,509.17
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,699.46,555.88
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,744.07,591.03
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,729.69,581.05
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,715.7,571.86
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,693.28,556.62
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,668.34,539.28
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,611.04,496.75
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,556.29,455.26
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,539.02,442.36
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,520.19,427.28
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,469.73,385.97
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,422.46,345.98
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,362.72,294.68
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,306.11,244.39
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,232.52,179.85
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,167.45,117.0
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,76.34,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,11.3,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,21.1,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,28.76,18.03
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,38.69,28.28
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,46.94,36.1
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,57.36,45.61
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,87.98,51.94
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,125.7,75.13
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,168.39,119.05
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,196.74,151.61
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,227.59,177.54
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,258.95,203.77
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,304.48,239.18
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,359.5,282.71
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,338.09,267.95
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,304.13,241.43
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,322.83,256.18
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,341.61,270.72
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,403.39,319.73
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,471.16,372.74
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,456.55,360.05
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,439.11,345.38
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,470.87,370.74
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,503.41,396.41
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,494.75,389.73
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,484.87,382.3
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,441.08,348.31
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,391.21,309.38
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,469.21,373.47
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,546.43,435.43
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,485.33,387.32
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,418.47,334.79
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,539.82,435.7
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,639.95,517.1
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,486.79,396.26
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,334.78,273.01
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,371.25,305.35
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,399.99,329.89
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,353.54,291.41
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,309.05,253.94
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,258.92,211.09
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,211.25,169.35
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,149.46,115.57
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,99.16,69.24
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,45.63,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,9.34,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,14.75,0.0
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,23.0,13.78
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,30.73,21.45
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,34.06,24.76
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,46.98,27.85
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,101.18,64.8
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,139.32,101.14
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,171.97,123.93
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,218.23,159.75
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,266.45,195.71
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,333.99,249.18
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,381.24,290.36
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,431.16,332.35
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,475.65,369.52
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,519.16,404.72
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,558.9,435.11
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,596.93,463.05
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,630.61,487.66
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,662.06,509.79
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,689.31,527.19
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,713.92,541.94
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,733.67,555.76
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,750.45,567.68
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,763.57,577.94
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,773.57,586.21
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,776.8,589.99
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,776.78,591.7
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,721.88,555.8
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,664.33,514.94
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,701.79,545.6
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,727.57,564.73
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,704.65,548.28
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,676.45,528.53
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,643.37,506.82
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,608.56,482.94
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,563.51,449.65
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,520.41,416.89
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,469.52,377.74
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,419.58,337.94
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,357.4,286.44
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,298.87,236.32
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,227.09,174.71
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,163.25,116.85
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,77.02,2.93
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,9.83,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,15.48,0.9
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,23.68,14.38
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,31.36,21.86
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,35.08,25.53
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,51.91,29.6
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,103.44,63.05
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,141.42,96.39
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,181.2,120.95
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,243.22,166.9
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,292.29,210.78
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,342.36,255.39
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,393.65,300.29
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,442.09,342.11
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,486.88,380.26
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,530.59,416.59
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,570.93,449.5
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,609.53,480.32
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,643.92,507.13
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,676.0,531.65
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,704.78,552.28
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,730.91,569.96
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,751.46,583.95
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,768.95,595.82
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,781.2,604.45
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,790.2,610.95
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,794.21,614.1
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,794.9,615.1
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,789.49,611.97
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,780.88,606.75
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,766.44,599.03
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,749.01,589.21
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,725.35,574.08
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,699.14,556.97
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,665.99,533.97
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,634.53,510.92
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,593.65,480.22
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,551.76,447.92
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,500.8,407.81
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,450.36,366.77
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,389.47,315.42
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,331.43,264.73
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,260.87,202.82
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,195.34,142.28
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,91.16,17.12
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,9.83,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,19.21,4.83
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,35.95,25.03
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,50.14,38.48
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,66.87,53.71
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,86.52,66.31
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,111.07,84.85
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,136.79,105.15
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,170.78,130.79
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,210.44,161.63
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,249.92,191.88
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,298.52,230.4
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,304.07,238.08
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,297.08,233.99
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,330.98,260.7
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,366.78,288.6
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,416.0,327.21
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,471.71,370.55
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,479.76,376.38
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,485.1,380.16
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,516.47,404.85
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,548.6,429.9
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,557.26,436.36
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,564.67,442.02
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,557.71,436.86
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,549.19,430.59
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,546.49,428.71
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,542.69,426.0
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,432.22,341.06
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,320.47,253.05
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,409.75,326.41
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,496.96,395.69
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,509.5,407.15
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,525.36,421.3
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,371.21,300.21
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,218.52,175.79
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,234.55,190.7
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,254.62,208.03
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,223.5,182.52
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,192.85,157.08
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,159.89,129.24
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,127.35,101.21
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,91.78,70.44
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,52.22,36.07
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,24.07,3.39
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
