Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,0,0.0,12.0,5.2,15.0,12.0,11.57,4.23
2016,3,13,7,15,0.0,20.5,5.25,15.0,20.5,19.77,11.75
2016,3,13,7,30,0.0,29.0,5.3,15.0,29.0,27.99,19.26
2016,3,13,7,45,0.0,38.0,5.4,15.0,38.0,36.69,25.64
2016,3,13,8,0,0.0,47.0,5.5,15.0,47.0,45.39,33.07
2016,3,13,8,15,0.0,56.0,5.55,15.0,56.0,54.11,40.41
2016,3,13,8,30,0.0,65.0,5.6,15.0,65.0,62.83,47.67
2016,3,13,8,45,0.0,42.5,5.65,15.0,42.5,41.05,29.16
2016,3,13,9,0,0.0,20.0,5.7,15.0,20.0,19.31,10.7
2016,3,13,9,15,3.5,104.0,5.7,15.0,106.0,101.35,79.32
2016,3,13,9,30,7.0,188.0,5.7,15.0,192.0,180.61,144.26
2016,3,13,9,45,3.5,148.0,5.7,15.0,150.0,143.26,113.35
2016,3,13,10,0,0.0,108.0,5.7,15.0,108.0,104.31,81.13
2016,3,13,10,15,7.5,174.0,5.6,15.0,179.5,170.62,135.31
2016,3,13,10,30,15.0,240.0,5.5,15.0,251.0,237.24,188.84
2016,3,13,10,45,17.5,254.5,5.4,15.0,267.5,253.55,201.56
2016,3,13,11,0,20.0,269.0,5.3,15.0,284.0,270.09,214.49
2016,3,13,11,15,10.0,191.0,5.3,15.0,198.5,190.67,150.67
2016,3,13,11,30,0.0,113.0,5.3,15.0,113.0,109.37,84.52
2016,3,13,11,45,0.0,133.5,5.3,15.0,133.5,129.21,100.68
2016,3,13,12,0,0.0,154.0,5.3,15.0,154.0,149.11,116.77
2016,3,13,12,15,0.0,142.5,5.25,15.0,142.5,138.08,107.79
2016,3,13,12,30,0.0,131.0,5.2,15.0,131.0,126.99,98.79
2016,3,13,12,45,0.0,132.0,5.2,15.0,132.0,128.02,99.67
2016,3,13,13,0,0.0,133.0,5.2,15.0,133.0,129.05,100.56
2016,3,13,13,15,0.0,145.5,5.2,15.0,145.5,141.35,110.63
2016,3,13,13,30,0.0,158.0,5.2,15.0,158.0,153.74,120.77
2016,3,13,13,45,2.5,179.5,5.25,15.0,181.0,177.15,139.96
2016,3,13,14,0,5.0,201.0,5.3,15.0,204.0,200.84,159.36
2016,3,13,14,15,26.0,237.5,5.35,15.0,254.0,260.22,208.09
2016,3,13,14,30,47.0,274.0,5.4,15.0,304.0,316.24,253.71
2016,3,13,14,45,110.5,270.5,5.45,15.0,336.5,369.11,298.19
2016,3,13,15,0,174.0,267.0,5.5,15.0,369.0,412.75,335.08
2016,3,13,15,15,163.0,246.5,5.45,15.0,337.0,381.13,310.31
2016,3,13,15,30,152.0,226.0,5.4,15.0,305.0,349.29,285.34
2016,3,13,15,45,76.0,165.5,5.4,15.0,205.0,221.8,181.01
2016,3,13,16,0,0.0,105.0,5.4,15.0,105.0,102.88,81.12
2016,3,13,16,15,0.0,91.0,5.5,15.0,91.0,88.97,69.75
2016,3,13,16,30,0.0,77.0,5.6,15.0,77.0,75.02,58.13
2016,3,13,16,45,0.0,63.0,5.7,15.0,63.0,61.04,46.33
2016,3,13,17,0,0.0,49.0,5.8,15.0,49.0,47.34,34.61
2016,3,13,17,15,0.0,36.5,5.7,15.0,36.5,35.24,24.12
2016,3,13,17,30,0.0,24.0,5.6,15.0,24.0,23.16,13.59
2016,3,13,17,45,0.0,14.0,5.6,15.0,14.0,13.5,4.81
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.85,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.97,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,6,45,34.5,22.5,5.5,13.0,26.5,20.22,8.04
2016,3,14,7,0,69.0,45.0,5.5,13.0,53.0,38.72,27.78
2016,3,14,7,15,103.0,67.0,5.45,13.0,86.0,56.19,44.09
2016,3,14,7,30,137.0,89.0,5.4,13.0,119.0,73.13,59.69
2016,3,14,7,45,151.5,111.5,5.35,13.0,153.5,96.19,73.5
2016,3,14,8,0,166.0,134.0,5.3,13.0,188.0,126.2,95.39
2016,3,14,8,15,192.5,151.0,5.2,13.0,223.5,155.38,117.75
2016,3,14,8,30,219.0,168.0,5.1,13.0,259.0,182.98,139.89
2016,3,14,8,45,319.5,173.0,5.05,13.5,322.5,225.21,172.05
2016,3,14,9,0,420.0,178.0,5.0,14.0,386.0,273.22,210.23
2016,3,14,9,15,487.0,176.0,4.9,14.0,438.5,317.04,247.07
2016,3,14,9,30,554.0,174.0,4.8,14.0,491.0,366.49,288.75
2016,3,14,9,45,530.5,196.5,4.75,14.0,516.5,403.89,321.19
2016,3,14,10,0,507.0,219.0,4.7,14.0,542.0,438.54,350.45
2016,3,14,10,15,495.0,236.5,4.65,14.0,564.5,471.89,377.89
2016,3,14,10,30,483.0,254.0,4.6,14.0,587.0,503.42,403.25
2016,3,14,10,45,505.5,255.0,4.55,14.0,614.5,538.46,431.32
2016,3,14,11,0,528.0,256.0,4.5,14.0,642.0,573.82,459.26
2016,3,14,11,15,483.5,282.0,4.55,14.0,642.0,588.5,470.12
2016,3,14,11,30,439.0,308.0,4.6,14.0,642.0,599.49,477.94
2016,3,14,11,45,535.0,274.0,4.65,14.0,686.0,650.4,519.2
2016,3,14,12,0,631.0,240.0,4.7,14.0,730.0,704.18,562.19
2016,3,14,12,15,575.0,261.0,4.7,14.0,708.0,696.71,555.47
2016,3,14,12,30,519.0,282.0,4.7,14.0,686.0,686.4,546.78
2016,3,14,12,45,549.0,268.5,4.75,14.5,692.5,706.28,562.12
2016,3,14,13,0,579.0,255.0,4.8,15.0,699.0,724.61,576.1
2016,3,14,13,15,504.0,279.0,4.9,15.0,660.0,695.07,552.95
2016,3,14,13,30,429.0,303.0,5.0,15.0,621.0,663.27,528.08
2016,3,14,13,45,498.5,264.5,5.15,15.0,623.0,682.1,545.78
2016,3,14,14,0,568.0,226.0,5.3,15.0,625.0,697.68,560.88
2016,3,14,14,15,590.5,206.5,5.4,14.5,605.5,695.01,561.71
2016,3,14,14,30,613.0,187.0,5.5,14.0,586.0,687.42,558.93
2016,3,14,14,45,609.5,175.0,5.65,14.0,553.0,664.73,543.0
2016,3,14,15,0,606.0,163.0,5.8,14.0,520.0,639.83,525.2
2016,3,14,15,15,536.0,169.5,5.9,14.0,468.5,581.54,479.39
2016,3,14,15,30,466.0,176.0,6.0,14.0,417.0,528.37,436.93
2016,3,14,15,45,466.5,157.5,6.1,14.0,379.0,497.0,412.98
2016,3,14,16,0,467.0,139.0,6.2,14.0,341.0,463.92,387.05
2016,3,14,16,15,408.5,136.0,6.15,14.0,297.0,411.12,343.23
2016,3,14,16,30,350.0,133.0,6.1,14.0,253.0,354.12,295.44
2016,3,14,16,45,319.5,114.0,6.1,14.0,210.0,304.72,253.55
2016,3,14,17,0,289.0,95.0,6.1,14.0,167.0,256.87,211.96
2016,3,14,17,15,227.0,76.5,6.1,13.5,124.5,197.49,160.22
2016,3,14,17,30,165.0,58.0,6.1,13.0,82.0,143.09,112.2
2016,3,14,17,45,82.5,37.5,6.1,13.0,49.5,83.73,59.04
2016,3,14,18,0,0.0,17.0,6.1,13.0,17.0,16.87,0.0
2016,3,14,18,15,0.0,8.5,6.1,13.0,8.5,8.36,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,4.7,12.0,6.0,0.0,0.0
2016,3,15,6,30,44.0,11.0,4.7,12.0,12.0,10.81,0.0
2016,3,15,6,45,183.0,26.5,4.75,12.5,47.5,20.52,9.34
2016,3,15,7,0,322.0,42.0,4.8,13.0,83.0,32.51,22.56
2016,3,15,7,15,415.0,53.0,4.8,13.0,131.0,39.19,29.15
2016,3,15,7,30,508.0,64.0,4.8,13.0,179.0,45.49,35.14
2016,3,15,7,45,572.5,70.5,4.8,13.0,231.5,69.56,40.9
2016,3,15,8,0,637.0,77.0,4.8,13.0,284.0,112.72,64.81
2016,3,15,8,15,677.5,82.0,4.75,13.0,335.0,157.88,98.45
2016,3,15,8,30,718.0,87.0,4.7,13.0,386.0,206.91,139.66
2016,3,15,8,45,750.5,90.0,4.7,13.5,435.5,258.98,185.52
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,310.16,231.22
2016,3,15,9,15,803.5,96.0,4.7,14.0,529.0,359.48,275.94
2016,3,15,9,30,824.0,99.0,4.7,14.0,573.0,409.6,320.63
2016,3,15,9,45,842.0,100.0,4.7,14.0,612.5,457.33,362.6
2016,3,15,10,0,860.0,101.0,4.7,14.0,652.0,505.09,403.65
2016,3,15,10,15,870.5,102.5,4.7,14.0,684.5,551.48,442.66
2016,3,15,10,30,881.0,104.0,4.7,14.0,717.0,594.07,477.91
2016,3,15,10,45,890.5,104.5,4.75,14.5,742.0,633.76,509.45
2016,3,15,11,0,900.0,105.0,4.8,15.0,767.0,671.81,539.02
2016,3,15,11,15,904.5,106.0,4.85,15.0,784.5,705.17,565.51
2016,3,15,11,30,909.0,107.0,4.9,15.0,802.0,736.2,589.28
2016,3,15,11,45,912.0,106.5,4.95,15.0,811.0,762.24,608.47
2016,3,15,12,0,915.0,106.0,5.0,15.0,820.0,785.58,625.71
2016,3,15,12,15,915.0,106.0,5.05,15.0,821.0,804.31,639.62
2016,3,15,12,30,915.0,106.0,5.1,15.0,822.0,820.04,651.43
2016,3,15,12,45,916.0,104.5,5.2,15.5,815.0,831.98,659.59
2016,3,15,13,0,917.0,103.0,5.3,16.0,808.0,840.79,665.56
2016,3,15,13,15,913.0,102.5,5.35,16.0,792.5,843.42,668.17
2016,3,15,13,30,909.0,102.0,5.4,16.0,777.0,842.84,668.59
2016,3,15,13,45,903.5,100.0,5.5,16.0,754.0,836.28,665.01
2016,3,15,14,0,898.0,98.0,5.6,16.0,731.0,826.57,659.23
2016,3,15,14,15,888.5,96.5,5.7,16.0,700.5,811.15,649.3
2016,3,15,14,30,879.0,95.0,5.8,16.0,670.0,792.84,637.26
2016,3,15,14,45,867.0,92.5,5.95,16.0,633.0,768.78,621.08
2016,3,15,15,0,855.0,90.0,6.1,16.0,596.0,746.14,605.9
2016,3,15,15,15,837.5,87.5,6.2,15.5,553.0,713.31,583.71
2016,3,15,15,30,820.0,85.0,6.3,15.0,510.0,678.59,559.74
2016,3,15,15,45,796.5,81.5,6.45,15.0,462.5,637.04,528.67
2016,3,15,16,0,773.0,78.0,6.6,15.0,415.0,594.47,495.15
2016,3,15,16,15,738.5,73.5,6.6,14.5,364.5,543.33,454.43
2016,3,15,16,30,704.0,69.0,6.6,14.0,314.0,492.53,412.79
2016,3,15,16,45,654.5,63.5,6.65,14.0,262.0,435.83,364.19
2016,3,15,17,0,605.0,58.0,6.7,14.0,210.0,379.31,314.36
2016,3,15,17,15,525.5,50.0,6.7,14.0,159.5,309.21,251.97
2016,3,15,17,30,446.0,42.0,6.7,14.0,109.0,245.12,193.45
2016,3,15,17,45,312.0,30.0,6.7,14.0,67.5,163.82,118.99
2016,3,15,18,0,178.0,18.0,6.7,14.0,26.0,86.32,0.0
2016,3,15,18,15,89.0,9.0,6.65,13.5,13.0,32.43,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,6.0,2.05,13.0,7.0,0.0,0.0
2016,3,16,6,30,81.0,12.0,2.0,13.0,14.0,11.8,0.0
2016,3,16,6,45,229.5,26.0,2.0,13.0,52.0,20.01,9.72
2016,3,16,7,0,378.0,40.0,2.0,13.0,90.0,30.21,20.71
2016,3,16,7,15,468.5,49.5,2.05,13.0,139.5,35.64,26.09
2016,3,16,7,30,559.0,59.0,2.1,13.0,189.0,40.76,30.97
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.0,70.02,38.65
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,115.37,64.55
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.0,162.09,99.69
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,215.47,144.53
2016,3,16,8,45,781.5,84.5,2.5,14.5,448.0,265.52,188.6
2016,3,16,9,0,810.0,88.0,2.6,15.0,497.0,317.66,234.75
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.0,367.57,279.27
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,418.13,323.48
2016,3,16,9,45,864.0,95.0,2.6,15.5,626.0,466.63,364.43
2016,3,16,10,0,879.0,97.0,2.6,16.0,665.0,517.56,405.94
2016,3,16,10,15,889.5,99.0,2.65,16.0,697.5,562.52,442.77
2016,3,16,10,30,900.0,101.0,2.7,16.0,730.0,606.29,477.86
2016,3,16,10,45,907.5,102.0,2.8,16.0,755.5,645.92,509.36
2016,3,16,11,0,915.0,103.0,2.9,16.0,781.0,683.73,538.95
2016,3,16,11,15,920.0,104.0,2.95,16.0,798.5,717.85,565.12
2016,3,16,11,30,925.0,105.0,3.0,16.0,816.0,749.63,588.23
2016,3,16,11,45,927.5,105.0,3.1,16.5,825.5,776.14,606.19
2016,3,16,12,0,930.0,105.0,3.2,17.0,835.0,799.88,622.17
2016,3,16,12,15,930.0,105.0,3.25,17.0,835.5,818.84,635.69
2016,3,16,12,30,930.0,105.0,3.3,17.0,836.0,834.75,647.16
2016,3,16,12,45,932.5,102.5,3.35,17.0,829.5,846.98,656.16
2016,3,16,13,0,935.0,100.0,3.4,17.0,823.0,856.04,663.07
2016,3,16,13,15,931.0,99.0,3.45,17.0,807.0,858.15,665.23
2016,3,16,13,30,927.0,98.0,3.5,17.0,791.0,856.97,665.25
2016,3,16,13,45,921.0,96.5,3.55,17.0,767.5,850.38,661.59
2016,3,16,14,0,915.0,95.0,3.6,17.0,744.0,840.59,655.81
2016,3,16,14,15,905.0,93.5,3.65,17.0,712.5,824.5,645.62
2016,3,16,14,30,895.0,92.0,3.7,17.0,681.0,805.48,633.41
2016,3,16,14,45,882.0,90.0,3.75,17.0,643.5,780.82,617.12
2016,3,16,15,0,869.0,88.0,3.8,17.0,606.0,753.64,598.96
2016,3,16,15,15,851.0,85.5,3.85,17.0,562.0,723.93,578.81
2016,3,16,15,30,833.0,83.0,3.9,17.0,518.0,688.39,554.11
2016,3,16,15,45,808.5,80.0,3.95,17.0,470.0,646.24,523.96
2016,3,16,16,0,784.0,77.0,4.0,17.0,422.0,603.09,491.16
2016,3,16,16,15,749.5,72.5,4.1,16.5,370.5,551.42,451.8
2016,3,16,16,30,715.0,68.0,4.2,16.0,319.0,500.08,411.4
2016,3,16,16,45,665.0,62.5,4.3,16.0,266.0,442.36,363.63
2016,3,16,17,0,615.0,57.0,4.4,16.0,213.0,384.98,314.54
2016,3,16,17,15,537.0,49.0,4.5,15.5,162.5,314.86,254.06
2016,3,16,17,30,459.0,41.0,4.6,15.0,112.0,250.63,196.78
2016,3,16,17,45,325.5,29.5,4.75,15.0,69.5,169.0,123.19
2016,3,16,18,0,192.0,18.0,4.9,15.0,27.0,91.89,4.25
2016,3,16,18,15,96.0,9.0,4.95,15.0,13.5,34.53,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,3.2,13.0,18.0,12.78,0.0
2016,3,17,6,45,292.5,25.5,3.3,13.5,58.0,19.27,9.63
2016,3,17,7,0,441.0,38.0,3.4,14.0,98.0,28.04,18.79
2016,3,17,7,15,526.0,46.0,3.2,14.0,149.0,32.28,23.02
2016,3,17,7,30,611.0,54.0,3.0,14.0,200.0,36.29,26.85
2016,3,17,7,45,664.5,60.0,2.9,14.5,253.5,74.14,39.28
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,121.14,66.92
2016,3,17,8,15,754.0,70.0,2.45,15.0,359.5,169.17,103.56
2016,3,17,8,30,790.0,74.0,2.1,15.0,412.0,220.54,146.93
2016,3,17,8,45,815.0,77.5,1.8,15.5,461.0,271.73,191.81
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,324.59,237.82
2016,3,17,9,15,858.5,83.5,1.4,16.0,555.0,375.66,282.42
2016,3,17,9,30,877.0,86.0,1.3,16.0,600.0,430.59,328.73
2016,3,17,9,45,889.5,88.5,1.25,16.5,639.0,479.43,368.63
2016,3,17,10,0,902.0,91.0,1.2,17.0,678.0,527.66,406.65
2016,3,17,10,15,911.5,92.5,1.15,17.0,710.5,572.53,441.71
2016,3,17,10,30,921.0,94.0,1.1,17.0,743.0,616.09,474.73
2016,3,17,10,45,927.5,95.5,1.1,17.5,768.0,656.29,503.91
2016,3,17,11,0,934.0,97.0,1.1,18.0,793.0,694.54,530.91
2016,3,17,11,15,938.0,98.0,1.15,18.0,810.5,728.5,555.78
2016,3,17,11,30,942.0,99.0,1.2,18.0,828.0,760.01,577.3
2016,3,17,11,45,943.5,99.5,1.25,18.5,837.0,786.61,594.32
2016,3,17,12,0,945.0,100.0,1.3,19.0,846.0,810.36,609.4
2016,3,17,12,15,945.0,100.0,1.35,18.5,846.5,829.5,623.75
2016,3,17,12,30,945.0,100.0,1.4,18.0,847.0,845.53,636.19
2016,3,17,12,45,944.0,99.0,1.5,18.0,839.5,856.58,644.84
2016,3,17,13,0,943.0,98.0,1.6,18.0,832.0,864.36,651.46
2016,3,17,13,15,938.5,97.5,1.65,18.0,815.5,866.53,653.86
2016,3,17,13,30,934.0,97.0,1.7,18.0,799.0,865.38,654.21
2016,3,17,13,45,927.0,96.0,1.8,18.0,775.0,858.4,651.28
2016,3,17,14,0,920.0,95.0,1.9,18.0,751.0,848.22,646.27
2016,3,17,14,15,910.5,93.5,1.95,18.0,719.5,832.38,636.95
2016,3,17,14,30,901.0,92.0,2.0,18.0,688.0,813.58,625.65
2016,3,17,14,45,887.0,90.5,2.05,18.0,650.0,788.5,609.94
2016,3,17,15,0,873.0,89.0,2.1,18.0,612.0,760.93,592.42
2016,3,17,15,15,855.5,86.5,2.15,18.0,568.0,731.42,573.37
2016,3,17,15,30,838.0,84.0,2.2,18.0,524.0,696.0,549.81
2016,3,17,15,45,812.5,81.0,2.25,18.0,475.5,652.9,520.22
2016,3,17,16,0,787.0,78.0,2.3,18.0,427.0,608.84,487.93
2016,3,17,16,15,753.0,73.5,2.35,17.5,375.5,557.22,449.76
2016,3,17,16,30,719.0,69.0,2.4,17.0,324.0,505.88,410.43
2016,3,17,16,45,668.0,64.0,2.45,17.0,270.5,447.91,363.53
2016,3,17,17,0,617.0,59.0,2.5,17.0,217.0,390.29,315.3
2016,3,17,17,15,539.5,51.0,2.55,16.5,166.0,320.02,255.86
2016,3,17,17,30,462.0,43.0,2.6,16.0,115.0,255.56,199.35
2016,3,17,17,45,329.0,31.0,2.65,16.0,72.0,172.92,126.22
2016,3,17,18,0,196.0,19.0,2.7,16.0,29.0,95.49,16.9
2016,3,17,18,15,98.0,9.5,2.85,15.5,14.5,35.81,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,1.5,3.7,13.0,1.5,1.47,0.0
2016,3,18,6,30,0.0,3.0,3.7,13.0,3.0,2.89,0.0
2016,3,18,6,45,0.0,10.0,3.75,13.0,10.0,9.64,2.19
2016,3,18,7,0,0.0,17.0,3.8,13.0,17.0,16.39,8.74
2016,3,18,7,15,0.0,25.5,3.75,13.0,25.5,24.6,16.33
2016,3,18,7,30,0.0,34.0,3.7,13.0,34.0,32.82,23.87
2016,3,18,7,45,0.0,43.0,3.65,13.0,43.0,41.52,30.06
2016,3,18,8,0,0.0,52.0,3.6,13.0,52.0,50.23,37.49
2016,3,18,8,15,0.0,73.0,3.6,13.0,73.0,70.58,54.71
2016,3,18,8,30,0.0,94.0,3.6,13.0,94.0,90.26,71.15
2016,3,18,8,45,16.0,148.0,3.65,13.5,156.5,143.77,114.89
2016,3,18,9,0,32.0,202.0,3.7,14.0,219.0,194.22,155.4
2016,3,18,9,15,23.0,206.0,3.7,14.0,218.5,201.78,161.39
2016,3,18,9,30,14.0,210.0,3.7,14.0,218.0,204.0,162.97
2016,3,18,9,45,32.0,245.0,3.7,14.0,265.5,241.93,193.18
2016,3,18,10,0,50.0,280.0,3.7,14.0,313.0,285.1,227.32
2016,3,18,10,15,50.0,293.5,3.7,14.0,328.5,301.25,239.77
2016,3,18,10,30,50.0,307.0,3.7,14.0,344.0,317.39,252.21
2016,3,18,10,45,115.0,336.0,3.7,14.0,422.0,386.1,306.74
2016,3,18,11,0,180.0,365.0,3.7,14.0,500.0,461.42,365.57
2016,3,18,11,15,123.5,361.5,3.65,14.0,455.0,428.46,338.81
2016,3,18,11,30,67.0,358.0,3.6,14.0,410.0,391.19,308.76
2016,3,18,11,45,67.5,361.5,3.6,14.0,414.5,398.64,314.59
2016,3,18,12,0,68.0,365.0,3.6,14.0,419.0,405.93,320.16
2016,3,18,12,15,229.5,357.5,3.6,14.0,539.5,531.64,420.66
2016,3,18,12,30,391.0,350.0,3.6,14.0,660.0,658.66,519.02
2016,3,18,12,45,355.0,355.5,3.6,14.5,635.5,643.36,505.43
2016,3,18,13,0,319.0,361.0,3.6,15.0,611.0,626.16,491.28
2016,3,18,13,15,501.0,284.5,3.65,15.0,667.5,706.93,556.96
2016,3,18,13,30,683.0,208.0,3.7,15.0,724.0,783.83,618.38
2016,3,18,13,45,647.5,213.0,3.75,15.0,690.5,761.33,601.61
2016,3,18,14,0,612.0,218.0,3.8,15.0,657.0,736.66,583.83
2016,3,18,14,15,604.0,208.5,3.9,15.0,626.5,717.46,571.03
2016,3,18,14,30,596.0,199.0,4.0,15.0,596.0,696.08,556.45
2016,3,18,14,45,608.0,181.5,4.1,15.0,567.0,679.81,546.13
2016,3,18,15,0,620.0,164.0,4.2,15.0,538.0,660.7,533.51
2016,3,18,15,15,598.0,157.0,4.2,14.5,496.5,624.88,507.91
2016,3,18,15,30,576.0,150.0,4.2,14.0,455.0,587.98,481.09
2016,3,18,15,45,514.0,149.0,4.2,14.0,402.5,526.47,433.03
2016,3,18,16,0,452.0,148.0,4.2,14.0,350.0,470.63,388.59
2016,3,18,16,15,416.0,138.5,4.1,14.0,307.5,424.02,351.03
2016,3,18,16,30,380.0,129.0,4.0,14.0,265.0,378.77,313.86
2016,3,18,16,45,351.5,111.5,3.95,14.0,221.5,330.2,273.42
2016,3,18,17,0,323.0,94.0,3.9,14.0,178.0,282.95,233.0
2016,3,18,17,15,276.5,76.0,3.75,13.5,136.0,228.46,185.86
2016,3,18,17,30,230.0,58.0,3.6,13.0,94.0,177.48,140.69
2016,3,18,17,45,149.5,39.5,3.5,13.0,59.5,110.42,81.48
2016,3,18,18,0,69.0,21.0,3.4,13.0,25.0,52.13,12.69
2016,3,18,18,15,34.5,10.5,3.3,13.0,12.5,19.73,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,3,19,6,30,0.0,16.0,1.2,13.0,16.0,15.4,0.0
2016,3,19,6,45,69.5,34.0,1.35,13.0,44.5,29.76,19.03
2016,3,19,7,0,139.0,52.0,1.5,13.0,73.0,42.12,31.38
2016,3,19,7,15,170.5,72.5,1.6,13.0,108.0,57.42,45.54
2016,3,19,7,30,202.0,93.0,1.7,13.0,143.0,72.11,58.96
2016,3,19,7,45,223.0,113.0,1.8,13.5,180.0,102.51,74.63
2016,3,19,8,0,244.0,133.0,1.9,14.0,217.0,135.38,98.41
2016,3,19,8,15,255.5,154.0,1.95,14.0,254.5,169.84,126.02
2016,3,19,8,30,267.0,175.0,2.0,14.0,292.0,205.55,155.66
2016,3,19,8,45,193.5,202.5,2.05,14.5,292.0,229.47,178.31
2016,3,19,9,0,120.0,230.0,2.1,15.0,292.0,241.75,190.36
2016,3,19,9,15,203.5,244.0,2.1,15.0,360.5,292.62,229.92
2016,3,19,9,30,287.0,258.0,2.1,15.0,429.0,347.74,273.12
2016,3,19,9,45,563.5,179.0,2.1,15.0,542.0,416.54,327.39
2016,3,19,10,0,840.0,100.0,2.1,15.0,655.0,511.02,402.45
2016,3,19,10,15,850.5,102.0,2.15,15.0,686.5,557.07,439.37
2016,3,19,10,30,861.0,104.0,2.2,15.0,718.0,599.35,473.0
2016,3,19,10,45,870.5,104.0,2.25,15.0,743.0,637.83,503.2
2016,3,19,11,0,880.0,104.0,2.3,15.0,768.0,674.69,531.67
2016,3,19,11,15,885.0,104.5,2.25,15.0,785.0,707.15,555.73
2016,3,19,11,30,890.0,105.0,2.2,15.0,802.0,737.36,576.52
2016,3,19,11,45,892.5,105.5,2.15,15.5,811.0,763.32,593.06
2016,3,19,12,0,895.0,106.0,2.1,16.0,820.0,786.64,607.62
2016,3,19,12,15,678.5,211.0,2.05,16.0,752.5,742.32,573.95
2016,3,19,12,30,462.0,316.0,2.0,16.0,685.0,686.22,528.48
2016,3,19,12,45,681.5,209.5,2.0,16.0,747.5,767.89,593.5
2016,3,19,13,0,901.0,103.0,2.0,16.0,810.0,843.05,646.56
2016,3,19,13,15,662.0,209.0,2.05,16.0,723.0,766.54,592.13
2016,3,19,13,30,423.0,315.0,2.1,16.0,636.0,679.71,525.1
2016,3,19,13,45,350.5,324.0,2.15,16.0,585.0,626.57,486.66
2016,3,19,14,0,278.0,333.0,2.2,16.0,534.0,577.99,450.48
2016,3,19,14,15,291.5,315.0,2.35,15.5,517.5,570.4,447.9
2016,3,19,14,30,305.0,297.0,2.5,15.0,501.0,561.2,443.77
2016,3,19,14,45,363.0,265.0,2.65,15.0,494.5,569.81,453.4
2016,3,19,15,0,421.0,233.0,2.8,15.0,488.0,582.32,465.64
2016,3,19,15,15,288.0,235.0,2.95,15.0,404.0,471.63,379.72
2016,3,19,15,30,155.0,237.0,3.1,15.0,320.0,366.42,296.01
2016,3,19,15,45,108.0,211.0,3.3,15.0,266.5,303.23,246.03
2016,3,19,16,0,61.0,185.0,3.5,15.0,213.0,234.84,190.65
2016,3,19,16,15,193.0,157.5,3.5,14.5,230.0,293.07,241.79
2016,3,19,16,30,325.0,130.0,3.5,14.0,247.0,341.09,282.98
2016,3,19,16,45,297.5,113.0,3.55,14.0,207.0,295.91,245.05
2016,3,19,17,0,270.0,96.0,3.6,14.0,167.0,252.18,207.67
2016,3,19,17,15,357.0,70.5,3.45,14.0,142.5,259.69,211.31
2016,3,19,17,30,444.0,45.0,3.3,14.0,118.0,253.13,200.49
2016,3,19,17,45,324.5,33.0,3.2,14.0,75.5,175.4,130.97
2016,3,19,18,0,205.0,21.0,3.1,14.0,33.0,103.14,38.19
2016,3,19,18,15,102.5,10.5,2.95,14.0,16.5,38.54,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.0,14.0,10.5,10.32,0.0
2016,3,20,6,30,0.0,21.0,4.1,14.0,21.0,19.71,0.0
2016,3,20,6,45,122.0,36.0,4.2,14.5,54.5,29.72,19.14
2016,3,20,7,0,244.0,51.0,4.3,15.0,88.0,38.34,27.86
2016,3,20,7,15,289.0,68.0,4.35,15.0,129.0,50.01,38.67
2016,3,20,7,30,334.0,85.0,4.4,15.0,170.0,63.14,50.6
2016,3,20,7,45,363.5,100.5,4.45,15.5,212.0,97.66,65.05
2016,3,20,8,0,393.0,116.0,4.5,16.0,254.0,135.35,91.38
2016,3,20,8,15,314.5,149.0,4.55,16.0,270.0,177.13,129.09
2016,3,20,8,30,236.0,182.0,4.6,16.0,286.0,206.07,156.94
2016,3,20,8,45,281.0,197.0,4.65,16.0,335.0,245.54,188.94
2016,3,20,9,0,326.0,212.0,4.7,16.0,384.0,289.33,224.85
2016,3,20,9,15,432.0,201.5,4.75,16.0,449.0,334.23,261.17
2016,3,20,9,30,538.0,191.0,4.8,16.0,514.0,391.81,308.32
2016,3,20,9,45,440.5,238.0,4.85,16.0,513.5,415.51,329.16
2016,3,20,10,0,343.0,285.0,4.9,16.0,513.0,432.5,343.25
2016,3,20,10,15,243.5,315.0,4.9,16.0,480.5,422.08,334.94
2016,3,20,10,30,144.0,345.0,4.9,16.0,448.0,405.47,320.89
2016,3,20,10,45,193.5,354.0,4.9,16.0,498.0,452.63,358.19
2016,3,20,11,0,243.0,363.0,4.9,16.0,548.0,502.85,397.49
2016,3,20,11,15,155.5,363.0,4.9,16.0,482.5,453.22,357.7
2016,3,20,11,30,68.0,363.0,4.9,16.0,417.0,397.42,312.69
2016,3,20,11,45,45.5,333.5,4.9,16.0,370.0,356.24,280.42
2016,3,20,12,0,23.0,304.0,4.9,16.0,323.0,311.79,245.26
2016,3,20,12,15,51.0,341.0,4.85,16.0,382.5,373.15,293.85
2016,3,20,12,30,79.0,378.0,4.8,16.0,442.0,434.62,341.72
2016,3,20,12,45,43.5,301.0,4.8,16.0,336.5,332.14,261.79
2016,3,20,13,0,8.0,224.0,4.8,16.0,231.0,224.79,176.62
2016,3,20,13,15,36.5,285.5,4.75,16.0,314.0,314.14,248.33
2016,3,20,13,30,65.0,347.0,4.7,16.0,397.0,402.15,317.42
2016,3,20,13,45,82.0,344.0,4.7,16.0,405.0,415.01,328.06
2016,3,20,14,0,99.0,341.0,4.7,16.0,413.0,427.57,338.72
2016,3,20,14,15,141.0,329.0,4.65,16.0,426.5,457.32,363.44
2016,3,20,14,30,183.0,317.0,4.6,16.0,440.0,479.0,381.88
2016,3,20,14,45,107.0,278.5,4.6,16.0,349.5,370.15,296.12
2016,3,20,15,0,31.0,240.0,4.6,16.0,259.0,270.39,215.8
2016,3,20,15,15,15.5,148.5,4.5,16.0,158.0,157.28,124.92
2016,3,20,15,30,0.0,57.0,4.4,16.0,57.0,55.1,40.52
2016,3,20,15,45,0.0,78.0,4.3,16.0,78.0,75.43,57.69
2016,3,20,16,0,0.0,99.0,4.2,16.0,99.0,96.52,75.44
2016,3,20,16,15,0.0,86.5,4.05,15.5,86.5,84.12,65.42
2016,3,20,16,30,0.0,74.0,3.9,15.0,74.0,71.71,55.27
2016,3,20,16,45,0.0,62.0,3.8,15.0,62.0,59.92,45.39
2016,3,20,17,0,0.0,50.0,3.7,15.0,50.0,48.3,35.51
2016,3,20,17,15,0.0,38.5,3.6,15.0,38.5,37.18,25.9
2016,3,20,17,30,0.0,27.0,3.5,15.0,27.0,26.06,16.22
2016,3,20,17,45,0.0,17.0,3.4,15.0,17.0,16.4,7.68
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,6.75,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,3.44,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.5,9.5,3.55,14.0,9.5,9.34,0.0
2016,3,21,6,30,5.0,19.0,3.7,14.0,19.0,18.18,0.0
2016,3,21,6,45,61.5,39.5,3.85,14.5,49.0,34.18,23.15
2016,3,21,7,0,118.0,60.0,4.0,15.0,79.0,48.13,36.47
2016,3,21,7,15,153.5,81.0,4.15,15.0,115.5,63.59,50.68
2016,3,21,7,30,189.0,102.0,4.3,15.0,152.0,81.16,61.77
2016,3,21,7,45,225.0,119.0,4.5,15.0,190.0,110.06,79.81
2016,3,21,8,0,261.0,136.0,4.7,15.0,228.0,142.74,103.48
2016,3,21,8,15,375.0,137.5,4.8,15.0,293.0,175.32,125.65
2016,3,21,8,30,489.0,139.0,4.9,15.0,358.0,223.72,163.06
2016,3,21,8,45,553.0,137.5,5.05,15.0,411.0,266.66,199.49
2016,3,21,9,0,617.0,136.0,5.2,15.0,464.0,315.3,241.4
2016,3,21,9,15,551.5,174.0,5.35,15.0,485.0,356.99,279.58
2016,3,21,9,30,486.0,212.0,5.5,15.0,506.0,391.22,310.17
2016,3,21,9,45,489.0,225.5,5.65,15.0,537.5,429.21,342.43
2016,3,21,10,0,492.0,239.0,5.8,15.0,569.0,466.73,373.74
2016,3,21,10,15,424.0,277.0,5.85,15.0,570.5,486.74,389.89
2016,3,21,10,30,356.0,315.0,5.9,15.0,572.0,502.32,401.74
2016,3,21,10,45,599.0,224.0,6.0,15.0,674.0,585.69,471.5
2016,3,21,11,0,842.0,133.0,6.1,15.0,776.0,684.32,552.67
2016,3,21,11,15,848.0,134.0,6.05,15.0,793.5,717.4,578.42
2016,3,21,11,30,854.0,135.0,6.0,15.0,811.0,748.42,601.92
2016,3,21,11,45,858.5,135.0,6.0,15.5,820.5,775.13,620.45
2016,3,21,12,0,863.0,135.0,6.0,16.0,830.0,799.38,637.09
2016,3,21,12,15,864.0,135.0,5.95,16.0,831.0,818.29,650.77
2016,3,21,12,30,865.0,135.0,5.9,16.0,832.0,834.38,662.43
2016,3,21,12,45,435.0,167.5,5.9,16.0,518.5,530.63,429.25
2016,3,21,13,0,5.0,200.0,5.9,16.0,205.0,198.78,155.88
2016,3,21,13,15,4.5,196.5,5.9,16.0,201.0,195.19,153.48
2016,3,21,13,30,4.0,193.0,5.9,16.0,197.0,191.58,150.71
2016,3,21,13,45,2.0,174.5,5.9,16.0,176.5,171.84,134.93
2016,3,21,14,0,0.0,156.0,5.9,16.0,156.0,152.04,119.05
2016,3,21,14,15,0.0,138.5,5.85,15.5,138.5,134.84,105.5
2016,3,21,14,30,0.0,121.0,5.8,15.0,121.0,117.61,91.8
2016,3,21,14,45,0.0,122.0,5.8,15.0,122.0,118.67,92.89
2016,3,21,15,0,0.0,123.0,5.8,15.0,123.0,119.79,94.03
2016,3,21,15,15,13.5,165.0,5.75,15.0,172.5,172.67,138.24
2016,3,21,15,30,27.0,207.0,5.7,15.0,222.0,226.87,183.22
2016,3,21,15,45,52.5,199.0,5.7,15.0,224.5,244.15,198.5
2016,3,21,16,0,78.0,191.0,5.7,15.0,227.0,253.06,206.93
2016,3,21,16,15,287.5,148.0,5.65,15.0,257.0,349.91,290.81
2016,3,21,16,30,497.0,105.0,5.6,15.0,287.0,423.87,353.39
2016,3,21,16,45,432.5,101.5,5.6,15.0,242.0,366.5,304.66
2016,3,21,17,0,368.0,98.0,5.6,15.0,197.0,313.38,258.83
2016,3,21,17,15,301.0,82.0,5.45,14.5,151.5,249.28,203.58
2016,3,21,17,30,234.0,66.0,5.3,14.0,106.0,184.34,146.91
2016,3,21,17,45,162.0,46.0,5.2,14.0,69.0,124.8,93.96
2016,3,21,18,0,90.0,26.0,5.1,14.0,32.0,67.69,31.91
2016,3,21,18,15,45.0,13.0,5.15,14.0,16.0,25.4,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,5.1,13.0,16.0,11.3,0.0
2016,3,22,6,30,156.0,23.0,5.1,13.0,32.0,17.96,2.89
2016,3,22,6,45,291.5,36.0,5.15,13.0,75.5,27.77,18.07
2016,3,22,7,0,427.0,49.0,5.2,13.0,119.0,36.59,26.68
2016,3,22,7,15,507.5,57.5,5.25,13.0,170.0,40.75,30.81
2016,3,22,7,30,588.0,66.0,5.3,13.0,221.0,54.79,34.51
2016,3,22,7,45,454.5,98.0,5.35,13.5,233.5,106.02,68.25
2016,3,22,8,0,321.0,130.0,5.4,14.0,246.0,146.97,104.78
2016,3,22,8,15,546.5,107.5,5.4,14.0,340.0,181.53,124.3
2016,3,22,8,30,772.0,85.0,5.4,14.0,434.0,246.32,172.63
2016,3,22,8,45,541.0,152.5,5.4,14.0,410.0,279.45,211.43
2016,3,22,9,0,310.0,220.0,5.4,14.0,386.0,294.41,231.65
2016,3,22,9,15,589.0,157.0,5.4,14.0,504.5,358.51,281.92
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,452.31,358.4
2016,3,22,9,45,886.5,93.5,5.45,14.0,663.0,504.29,403.37
2016,3,22,10,0,905.0,93.0,5.5,14.0,703.0,552.84,444.88
2016,3,22,10,15,914.5,94.5,5.55,14.0,735.5,597.84,482.72
2016,3,22,10,30,924.0,96.0,5.6,14.0,768.0,641.49,518.73
2016,3,22,10,45,933.5,95.5,5.65,14.0,793.5,681.71,551.48
2016,3,22,11,0,943.0,95.0,5.7,14.0,819.0,720.13,582.31
2016,3,22,11,15,947.0,96.0,5.75,14.0,836.0,754.15,607.9
2016,3,22,11,30,951.0,97.0,5.8,14.0,853.0,785.68,631.31
2016,3,22,11,45,953.5,97.0,5.85,14.0,862.0,812.48,651.16
2016,3,22,12,0,956.0,97.0,5.9,14.0,871.0,836.42,668.94
2016,3,22,12,15,956.0,97.0,6.0,14.0,871.0,855.42,683.35
2016,3,22,12,30,956.0,97.0,6.1,14.0,871.0,871.27,695.56
2016,3,22,12,45,951.5,98.0,6.2,14.0,862.5,881.24,703.55
2016,3,22,13,0,947.0,99.0,6.3,14.0,854.0,887.88,709.25
2016,3,22,13,15,942.5,98.0,6.4,14.0,837.5,889.14,711.11
2016,3,22,13,30,938.0,97.0,6.5,14.0,821.0,887.06,710.64
2016,3,22,13,45,930.5,96.5,6.65,14.0,796.0,879.72,706.62
2016,3,22,14,0,923.0,96.0,6.8,14.0,771.0,869.18,700.3
2016,3,22,14,15,913.5,95.0,6.85,14.0,739.5,853.37,689.7
2016,3,22,14,30,904.0,94.0,6.9,14.0,708.0,834.6,676.95
2016,3,22,14,45,890.0,92.5,7.0,14.0,669.5,808.93,659.14
2016,3,22,15,0,876.0,91.0,7.1,14.0,631.0,780.78,639.38
2016,3,22,15,15,859.0,88.5,7.05,14.0,587.0,751.14,617.93
2016,3,22,15,30,842.0,86.0,7.0,14.0,543.0,715.45,591.65
2016,3,22,15,45,818.5,83.0,7.0,14.0,494.5,672.95,559.91
2016,3,22,16,0,795.0,80.0,7.0,14.0,446.0,629.39,526.19
2016,3,22,16,15,762.5,76.0,6.9,14.0,394.0,578.25,484.66
2016,3,22,16,30,730.0,72.0,6.8,14.0,342.0,527.29,442.34
2016,3,22,16,45,684.0,66.5,6.7,14.0,288.5,470.12,393.74
2016,3,22,17,0,638.0,61.0,6.6,14.0,235.0,412.86,343.76
2016,3,22,17,15,564.0,54.0,6.55,13.5,183.0,343.16,282.69
2016,3,22,17,30,490.0,47.0,6.5,13.0,131.0,278.89,224.59
2016,3,22,17,45,366.0,36.0,6.45,13.0,86.0,197.22,151.08
2016,3,22,18,0,242.0,25.0,6.4,13.0,41.0,123.66,67.31
2016,3,22,18,15,121.0,12.5,6.35,13.0,20.5,46.56,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,66.5,11.5,4.7,12.0,15.5,11.3,0.0
2016,3,23,6,30,133.0,23.0,4.6,12.0,31.0,17.84,4.89
2016,3,23,6,45,223.5,39.0,4.5,12.5,69.5,29.74,19.96
2016,3,23,7,0,314.0,55.0,4.4,13.0,108.0,41.06,30.7
2016,3,23,7,15,368.0,69.5,4.25,13.0,153.0,50.6,39.64
2016,3,23,7,30,422.0,84.0,4.1,13.0,198.0,69.95,47.86
2016,3,23,7,45,471.0,92.0,3.95,13.5,244.0,104.94,66.06
2016,3,23,8,0,520.0,100.0,3.8,14.0,290.0,144.18,93.5
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,186.0,126.81
