Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,233.14,166.76
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,288.14,212.99
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,354.93,269.48
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,388.15,301.92
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,414.21,326.58
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,478.59,378.74
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,557.46,441.2
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,602.11,477.13
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,645.49,511.43
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,685.66,542.65
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,724.09,571.98
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,757.18,596.0
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,787.82,617.76
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,814.9,636.03
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,839.23,652.33
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,857.6,666.22
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,872.85,678.04
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,881.69,685.69
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,887.23,691.16
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,889.36,694.25
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,888.23,695.14
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,879.08,691.04
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,866.86,684.7
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,850.79,676.24
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,831.85,665.61
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,808.56,650.4
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,778.85,630.25
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,708.82,578.58
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,643.04,528.85
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,620.04,512.56
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,591.04,490.95
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,552.75,460.58
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,512.63,427.86
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,447.53,372.88
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,385.36,319.21
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,319.39,262.03
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,258.15,207.31
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,176.83,135.34
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,105.67,60.63
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,38.71,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,12.29,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,19.4,7.28
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,30.02,20.22
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,40.53,30.14
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,45.35,34.83
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,65.59,40.63
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,106.2,62.19
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,151.89,95.23
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,197.97,133.61
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,247.39,177.14
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,296.15,221.14
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,346.14,265.88
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,395.13,309.67
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,447.63,355.41
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,493.39,394.98
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,537.63,432.37
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,579.91,467.48
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,621.41,501.28
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,660.19,531.61
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,697.86,560.49
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,730.59,585.93
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,761.29,608.83
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,788.13,628.5
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,812.62,646.45
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,831.81,660.95
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,848.21,673.5
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,860.74,683.34
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,872.93,693.07
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,874.91,695.4
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,873.77,695.59
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,866.91,691.68
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,861.07,688.68
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,844.46,678.8
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,825.02,666.86
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,799.98,649.38
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,772.51,630.04
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,738.12,605.1
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,701.96,578.64
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,657.57,545.04
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,610.81,507.97
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,558.15,466.54
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,506.09,424.49
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,447.4,375.05
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,390.72,325.96
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,320.74,264.49
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,256.15,206.42
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,177.24,136.34
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,108.81,65.78
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,39.72,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,13.27,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,23.86,11.56
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,38.63,27.82
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,54.11,42.32
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,69.33,56.37
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,93.34,69.49
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,123.61,89.36
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,157.65,114.84
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,196.25,145.52
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,235.68,178.28
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,288.17,219.22
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,361.66,279.86
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,410.71,324.29
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,460.31,368.39
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,507.62,409.07
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,554.8,448.64
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,598.54,485.37
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,642.7,521.63
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,681.39,553.08
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,718.36,582.68
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,750.59,607.31
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,780.52,629.48
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,806.09,648.48
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,828.96,665.49
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,847.34,679.18
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,862.78,690.77
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,874.2,699.65
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,882.52,706.36
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,883.5,707.92
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,881.27,707.24
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,874.11,702.99
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,863.85,696.54
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,847.67,685.54
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,828.66,672.47
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,807.77,658.15
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,780.2,638.67
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,745.99,613.81
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,709.94,587.35
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,666.51,554.85
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,622.27,520.35
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,573.35,481.59
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,522.56,440.3
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,459.55,386.83
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,399.47,334.51
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,329.32,273.08
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,264.6,214.87
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,181.22,140.65
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,111.05,70.29
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,40.21,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,12.78,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,20.07,9.63
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,26.52,17.4
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,32.56,23.21
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,35.68,26.27
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,63.76,33.81
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,110.42,60.64
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,158.13,96.04
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,206.4,137.1
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,257.42,182.65
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,308.1,228.89
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,360.21,276.07
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,413.41,323.47
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,462.97,367.04
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,510.23,407.06
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,556.71,445.34
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,600.41,481.37
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,642.77,515.6
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,680.64,545.7
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,716.36,573.27
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,748.61,596.97
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,778.46,618.87
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,803.48,637.42
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,825.7,653.99
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,843.32,667.27
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,857.91,678.46
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,865.78,685.1
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,870.43,689.53
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,871.71,691.4
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,869.84,691.09
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,859.65,684.74
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,846.56,676.37
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,829.63,665.19
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,814.22,655.21
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,701.1,569.17
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,580.22,471.09
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,604.93,495.36
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,617.92,510.01
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,605.21,501.91
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,586.62,488.83
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,455.19,380.03
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,334.05,277.84
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,287.05,238.5
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,242.21,200.14
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,194.99,159.49
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,150.12,120.12
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,95.12,72.04
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,49.61,29.8
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,19.49,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,9.34,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,18.34,8.82
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,35.82,25.57
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,52.63,40.99
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,71.67,58.29
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,91.18,72.05
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,110.07,87.67
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,129.76,103.68
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,146.46,117.31
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,163.21,130.87
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,189.87,152.13
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,222.11,177.96
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,263.94,211.4
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,308.72,247.21
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,298.74,238.72
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,285.44,227.34
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,377.98,301.98
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,481.58,384.41
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,524.22,418.6
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,571.48,456.45
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,578.23,460.96
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,582.54,463.55
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,560.93,445.73
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,536.64,425.68
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,544.53,432.87
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,551.9,439.65
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,581.58,464.22
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,615.76,492.13
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,650.32,521.4
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,683.6,549.68
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,792.02,641.4
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,879.49,710.71
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,794.97,647.26
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,702.0,573.26
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,754.97,619.83
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,793.17,651.32
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,758.1,625.56
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,721.23,598.41
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,664.72,555.41
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,607.46,510.73
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,568.29,479.27
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,527.58,445.76
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,459.7,388.17
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,395.36,332.32
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,323.82,269.35
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,257.75,209.93
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,177.05,138.35
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,108.07,72.48
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,38.34,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,14.24,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,27.77,16.89
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,44.06,33.01
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,61.04,48.84
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,78.18,64.61
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,103.02,79.64
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,130.31,100.65
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,159.28,124.08
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,196.19,153.35
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,234.09,184.27
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,280.01,221.75
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,330.35,263.88
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,396.91,319.1
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,489.17,397.04
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,537.82,440.07
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,585.73,481.64
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,630.3,519.71
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,673.47,555.93
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,618.01,507.17
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,542.02,439.91
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,608.87,496.15
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,681.65,556.54
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,770.99,631.37
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,863.13,702.45
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,809.25,660.18
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,743.52,603.4
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,745.17,605.09
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,744.83,605.11
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,626.77,508.47
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,505.99,407.97
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,499.54,403.8
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,492.4,398.95
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,685.58,564.42
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,853.56,701.23
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,743.84,615.89
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,632.91,524.05
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,646.9,539.32
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,657.18,551.05
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,556.46,467.51
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,467.46,392.4
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,442.48,373.64
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,414.31,351.43
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,360.42,305.18
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,309.59,260.75
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,254.54,212.1
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,195.9,159.76
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,136.22,106.39
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,82.6,55.66
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,30.82,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,14.1,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,27.91,17.46
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,36.17,26.23
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,44.2,33.93
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,65.62,53.42
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,108.98,82.63
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,138.54,104.13
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,166.18,125.39
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,207.8,155.11
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,258.22,194.03
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,311.46,236.32
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,383.9,295.49
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,434.73,339.52
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,485.92,382.63
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,537.79,424.05
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,586.18,461.37
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,630.8,495.1
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,674.08,526.53
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,713.74,554.11
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,751.54,578.26
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,784.98,601.73
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,815.96,623.51
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,842.57,642.34
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,866.38,659.34
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,884.81,674.56
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,900.13,687.66
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,909.91,697.43
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,916.4,704.88
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,918.05,708.52
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,916.4,709.87
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,908.8,707.06
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,898.0,701.97
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,881.44,692.17
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,861.93,680.27
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,835.94,663.85
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,807.47,645.68
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,777.64,625.94
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,741.54,601.23
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,697.76,570.31
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,652.97,538.06
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,601.45,498.95
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,550.06,458.63
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,492.48,411.09
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,434.72,362.01
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,365.45,301.9
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,301.09,244.3
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,221.08,173.15
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,151.52,105.92
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,68.44,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,14.01,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,27.76,17.77
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,36.41,26.59
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,44.72,34.46
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,49.79,39.27
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,89.92,52.73
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,140.2,96.11
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,175.81,132.8
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,209.49,160.7
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,244.86,190.41
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,291.57,227.52
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,342.33,268.5
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,383.13,302.91
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,423.41,336.22
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,492.11,392.47
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,578.56,462.69
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,622.49,498.16
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,666.72,533.38
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,705.16,563.78
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,741.82,592.02
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,737.61,586.34
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,724.47,573.27
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,788.25,625.36
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,852.53,672.46
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,870.3,685.16
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,885.09,696.15
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,895.88,704.4
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,903.56,710.58
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,904.65,712.19
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,902.56,711.7
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,894.97,706.04
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,884.28,698.3
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,867.51,688.91
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,847.87,677.45
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,827.07,664.15
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,799.5,645.73
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,764.65,621.44
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,727.96,595.54
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,685.17,564.8
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,641.37,532.61
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,589.86,492.1
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,541.14,452.74
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,481.78,403.64
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,424.53,354.83
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,355.79,295.52
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,291.98,238.66
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,214.03,168.99
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,146.15,104.14
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,65.84,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,9.64,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,19.3,10.76
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,33.32,23.89
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,47.15,36.67
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,61.9,50.13
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,76.82,60.37
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,92.69,73.75
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,108.66,87.0
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,148.35,119.14
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,185.44,148.81
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,215.42,172.36
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,246.86,196.89
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,268.69,214.11
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,290.59,231.27
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,340.94,270.83
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,392.06,310.68
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,439.25,347.45
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,489.7,386.53
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,548.25,431.99
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,613.35,481.83
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,710.25,559.68
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,816.6,638.92
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,842.57,657.19
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,865.72,674.18
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,883.38,687.67
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,897.94,699.1
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,909.5,708.81
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,917.85,716.35
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,918.76,718.94
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,916.36,719.42
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,909.47,717.1
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,899.39,712.45
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,882.99,702.24
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,863.63,689.9
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,838.57,673.33
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,810.97,654.79
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,777.18,631.21
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,741.41,605.94
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,703.49,578.9
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,660.13,547.2
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,610.18,509.42
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,560.19,469.83
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,500.9,420.63
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,445.94,373.46
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,378.54,314.42
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,315.7,257.63
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,236.07,186.31
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,166.49,119.85
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,76.14,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,10.61,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,21.23,12.53
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,35.25,25.63
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,48.97,38.31
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,64.15,49.51
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,79.52,62.68
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,95.41,76.09
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,111.39,89.36
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,130.21,104.82
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,149.18,120.22
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,188.78,151.84
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,225.68,180.94
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,276.4,221.17
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,327.59,261.57
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,327.37,261.03
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,320.55,255.13
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,379.56,301.67
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,440.29,348.85
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,480.23,379.64
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,522.03,411.72
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,596.93,471.1
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,679.31,534.95
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,773.27,608.69
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,870.26,677.22
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,887.86,689.12
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,902.35,699.58
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,912.82,707.36
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,920.05,713.04
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,920.9,714.71
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,918.45,714.25
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,911.35,710.94
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,901.04,705.44
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,884.62,695.64
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,865.25,683.73
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,840.18,668.34
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,812.6,650.96
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,778.83,628.13
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,747.45,606.86
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,704.88,576.94
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,661.23,545.64
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,610.44,507.6
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,559.66,467.76
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,500.46,419.16
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,445.66,372.54
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,378.82,314.29
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,316.46,258.19
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,237.92,188.03
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,169.09,122.95
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,77.98,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,16.22,3.47
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,32.28,22.28
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,42.74,32.47
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,52.65,41.82
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,67.86,46.84
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,108.16,67.32
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,140.4,86.68
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,184.67,120.7
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,232.33,168.97
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,265.56,203.49
