Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,303.05,236.02
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,331.84,260.27
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,372.37,292.75
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,414.77,326.16
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,453.05,356.14
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,492.21,386.38
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,572.45,450.8
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,670.93,527.95
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,709.31,556.19
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,746.36,583.42
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,778.06,606.68
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,807.53,628.39
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,831.6,646.66
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,854.1,663.88
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,816.68,637.54
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,768.42,599.22
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,839.76,658.09
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,903.05,704.49
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,903.42,705.3
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,900.7,704.51
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,854.39,672.8
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,800.07,633.86
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,825.94,655.72
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,842.54,668.86
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,746.28,598.48
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,648.03,521.69
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,582.24,471.28
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,511.03,415.76
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,425.46,347.66
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,336.57,275.62
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,248.1,203.62
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,165.18,134.48
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,139.72,113.39
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,114.69,92.29
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,90.77,71.86
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,66.99,51.3
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,45.68,32.68
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,24.14,13.67
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,12.06,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,11.09,1.53
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,22.2,13.66
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,36.7,27.14
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,50.88,40.25
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,66.09,51.4
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,81.46,64.58
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,96.93,77.62
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,112.47,90.53
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,140.41,113.45
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,169.04,136.71
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,196.33,158.32
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,220.22,177.0
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,306.38,245.48
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,405.65,324.0
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,489.02,391.49
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,596.77,477.95
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,619.19,494.61
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,635.37,506.06
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,694.0,551.83
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,758.15,600.12
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,790.16,622.94
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,819.91,644.34
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,844.13,661.79
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,865.64,677.4
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,882.89,690.36
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,897.25,701.39
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,906.12,708.92
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,915.62,717.06
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,916.33,719.57
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,913.92,720.05
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,906.69,715.73
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,896.36,709.22
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,879.04,698.35
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,858.94,685.49
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,835.79,670.62
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,809.86,653.58
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,775.06,630.41
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,738.46,605.59
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,697.75,576.1
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,655.66,545.12
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,607.09,506.64
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,556.32,465.6
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,495.83,415.68
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,437.49,366.18
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,368.98,306.77
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,305.07,249.76
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,224.9,178.7
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,154.72,114.44
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,72.34,8.57
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,9.83,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,20.99,9.07
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,33.63,23.45
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,41.25,30.93
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,47.4,36.81
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,67.23,41.29
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,110.23,63.89
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,150.51,90.49
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,200.37,130.14
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,255.44,180.8
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,314.1,234.81
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,366.29,282.52
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,420.03,331.01
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,471.32,376.78
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,522.89,421.85
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,571.86,464.0
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,622.47,506.53
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,666.73,543.12
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,709.58,577.93
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,748.77,609.28
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,785.96,637.05
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,819.01,661.65
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,849.61,684.36
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,874.73,702.93
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,897.0,719.42
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,914.56,732.27
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,929.04,742.91
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,938.94,750.47
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,945.63,755.78
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,945.99,756.34
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,943.08,754.63
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,934.32,747.3
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,922.42,737.82
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,904.28,726.38
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,883.26,712.75
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,859.45,697.1
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,828.72,676.0
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,793.06,651.85
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,755.6,625.95
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,708.51,590.92
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,663.57,556.86
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,611.3,514.47
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,559.4,471.61
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,496.12,418.37
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,435.37,366.07
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,365.11,305.14
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,299.76,246.95
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,219.05,175.0
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,150.27,112.19
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,71.49,16.25
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,11.8,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,19.71,9.05
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,29.46,19.98
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,34.9,25.34
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,40.0,30.14
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,64.0,35.76
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,108.7,59.83
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,159.1,97.14
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,209.87,139.29
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,260.91,184.34
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,314.36,231.98
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,366.03,277.55
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,419.09,323.24
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,474.11,370.22
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,525.46,413.35
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,574.02,452.58
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,621.79,490.18
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,666.24,525.38
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,709.21,558.84
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,747.73,586.67
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,784.12,611.66
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,816.5,634.1
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,846.35,654.7
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,871.53,672.24
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,893.82,687.82
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,911.78,699.88
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,926.63,709.85
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,936.07,715.15
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,942.23,718.34
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,942.85,719.2
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,940.16,717.98
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,932.81,713.7
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,922.25,707.35
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,905.09,696.54
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,885.0,683.79
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,859.49,667.52
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,831.42,649.42
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,796.88,626.76
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,764.88,605.75
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,721.86,576.45
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,677.76,545.84
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,626.46,509.41
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,575.16,470.89
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,517.16,424.84
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,458.96,377.11
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,391.02,320.18
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,327.47,265.0
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,248.27,195.93
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,178.47,132.76
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,85.02,27.29
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,11.8,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,20.4,10.03
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,31.04,21.15
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,36.84,26.74
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,42.28,31.77
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,69.38,38.45
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,113.97,63.19
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,161.36,98.28
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,215.96,143.5
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,266.42,187.7
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,319.27,234.35
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,370.94,279.33
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,423.53,323.92
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,474.35,365.83
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,525.26,406.4
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,575.5,444.97
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,621.57,479.19
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,664.49,511.05
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,705.97,540.98
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,743.03,566.07
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,777.91,587.82
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,754.27,567.89
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,719.31,538.55
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,744.8,555.27
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,769.15,570.4
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,843.02,624.63
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,912.93,669.37
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,795.47,587.86
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,662.15,489.27
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,736.23,545.81
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,804.65,595.7
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,797.11,590.99
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,787.16,585.55
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,740.12,552.59
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,692.74,519.42
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,679.02,512.16
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,662.54,502.59
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,609.05,465.52
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,548.51,423.16
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,509.51,396.2
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,469.97,368.11
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,506.73,400.35
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,526.13,418.34
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,462.01,369.61
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,401.6,322.59
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,334.61,268.83
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,275.04,219.09
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,204.13,159.02
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,141.42,104.26
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,68.49,25.81
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.91,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,9.83,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,27.68,16.33
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,42.87,31.56
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,60.6,47.85
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,77.77,63.44
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,101.26,76.52
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,129.96,97.22
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,160.81,122.06
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,191.93,147.84
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,231.57,178.99
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,272.08,211.4
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,312.92,244.33
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,356.47,279.07
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,391.78,307.52
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,426.46,334.83
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,452.5,354.9
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,476.38,372.79
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,496.8,387.74
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,517.54,402.58
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,540.25,419.18
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,564.79,436.91
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,557.17,429.94
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,545.9,420.37
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,555.72,427.85
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,565.18,434.96
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,567.13,435.83
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,568.26,436.15
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,588.71,452.02
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,608.85,467.53
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,598.42,460.1
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,587.11,452.27
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,515.69,399.15
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,436.7,339.63
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,376.54,294.4
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,316.33,248.19
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,315.27,248.38
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,313.99,248.21
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,304.83,241.89
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,295.28,235.28
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,310.03,248.82
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,330.33,266.42
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,271.51,219.99
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,222.34,180.61
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,191.21,155.38
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,160.61,130.1
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,128.92,103.43
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,97.9,76.93
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,64.79,48.48
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,36.47,24.0
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,17.38,3.76
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,9.64,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,27.83,17.05
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,45.05,33.74
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,63.7,50.75
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,81.91,67.05
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,104.72,80.73
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,126.19,96.56
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,134.46,104.91
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,136.17,107.98
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,149.24,118.19
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,162.38,128.3
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,215.07,169.19
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,275.03,214.96
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,304.51,236.99
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,334.91,259.68
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,330.52,255.77
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,323.68,250.08
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,353.36,272.44
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,383.93,295.01
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,392.8,301.24
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,401.32,307.38
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,343.62,264.27
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,283.18,218.67
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,361.8,279.12
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,441.88,338.53
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,444.37,340.07
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,446.66,342.14
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,357.65,275.99
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,263.44,204.44
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,258.49,201.24
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,253.47,197.58
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,247.5,193.3
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,241.5,188.99
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,231.95,181.76
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,222.38,174.53
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,196.0,153.97
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,169.66,133.29
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,140.27,110.01
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,110.94,86.49
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,86.6,66.79
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,62.84,47.29
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,68.65,52.35
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,74.46,57.38
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,64.28,48.98
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,54.11,40.48
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,43.46,31.45
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,32.82,22.29
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,23.64,14.27
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,14.46,6.2
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,7.23,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,12.53,4.72
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,21.22,12.95
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,32.34,23.12
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,43.46,33.21
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,55.08,41.34
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,66.7,51.09
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,116.58,91.68
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,163.03,128.54
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,166.64,131.62
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,163.38,129.08
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,174.35,137.24
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,185.39,145.31
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,184.56,144.26
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,183.45,143.06
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,326.76,255.22
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,484.22,372.54
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,498.98,381.73
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,513.26,391.6
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,536.51,408.83
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,559.5,425.68
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,575.92,437.38
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,591.69,448.65
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,638.92,483.81
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,687.23,519.17
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,725.6,546.9
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,762.87,573.7
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,782.35,587.6
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,800.28,600.65
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,805.79,604.63
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,809.12,607.33
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,851.99,640.82
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,883.96,662.47
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,866.46,652.1
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,846.31,640.6
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,741.44,569.46
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,635.89,491.87
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,568.61,444.58
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,510.94,402.61
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,428.71,340.99
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,358.5,286.92
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,375.29,303.25
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,377.78,307.58
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,332.6,271.74
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,288.72,236.27
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,241.45,196.93
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,196.08,158.19
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,146.33,115.12
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,100.21,74.61
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,49.89,24.94
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,6.88,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.44,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,4.82,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,6.75,0.41
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,8.68,1.8
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,10.61,3.45
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,28.48,18.71
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,46.37,33.82
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,49.28,36.15
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,52.2,38.46
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,52.21,38.34
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,52.22,38.22
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,58.04,42.96
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,63.87,47.68
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,71.15,53.6
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,78.44,59.5
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,106.87,82.73
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,135.19,105.65
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,102.61,78.98
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,69.76,52.03
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,74.62,55.99
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,79.48,59.93
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,85.3,64.67
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,91.12,69.41
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,120.69,93.52
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,150.38,117.59
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,158.69,124.37
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,167.05,131.23
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,176.43,138.92
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,185.86,146.68
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,175.78,138.65
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,165.68,130.61
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,136.2,106.8
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,106.76,82.86
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,96.43,74.54
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,86.15,66.23
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,127.7,100.78
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,170.55,136.28
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,102.93,80.75
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,37.68,26.27
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,70.1,53.79
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,104.13,82.61
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,88.66,69.78
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,73.14,56.78
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,58.63,44.54
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,44.44,32.36
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,31.86,21.34
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,19.29,10.3
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,10.61,1.41
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,4.91,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,9.64,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,26.56,16.89
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,42.65,32.01
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,61.82,49.45
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,80.81,66.44
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,100.27,79.31
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,120.68,95.8
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,141.68,112.65
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,163.35,129.92
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,179.35,142.61
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,200.0,159.01
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,255.9,202.68
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,313.36,247.42
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,333.43,262.99
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,355.89,280.22
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,378.45,296.92
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,400.88,313.31
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,458.75,357.88
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,524.23,407.45
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,509.05,394.71
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,489.9,379.26
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,552.88,427.48
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,619.55,477.2
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,742.82,574.45
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,870.83,666.82
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,886.82,676.51
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,899.96,685.44
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,906.56,690.04
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,910.14,692.77
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,908.88,691.85
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,909.06,692.09
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,901.42,687.61
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,890.82,681.31
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,873.55,670.04
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,853.63,657.08
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,828.16,640.33
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,800.33,621.97
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,581.25,460.87
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,354.71,281.71
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,320.2,256.47
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,285.88,230.04
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,263.99,213.5
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,241.55,196.16
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,210.94,171.63
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,180.58,146.82
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,147.48,119.36
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,114.97,91.78
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,153.16,121.85
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,173.66,132.82
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,100.05,60.46
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,22.11,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,9.16,2.16
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,14.46,7.14
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,21.22,13.37
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,27.98,18.4
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,35.72,25.07
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,43.46,31.65
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,65.73,50.42
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,87.65,68.59
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,124.49,99.06
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,161.25,129.06
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,178.25,142.55
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,195.6,156.31
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,143.42,113.39
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,89.08,68.49
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,124.7,97.66
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,160.26,126.45
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,162.73,128.23
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,165.22,130.09
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,237.21,188.1
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,309.92,245.82
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,328.85,260.53
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,348.37,275.78
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,318.86,252.42
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,289.1,228.84
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,287.02,227.22
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,284.86,225.52
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,259.71,205.58
