Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,234.31,185.41
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,334.27,265.83
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,432.65,343.54
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,317.59,252.84
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,198.15,156.9
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,230.87,183.85
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,264.01,210.94
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,304.16,244.21
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,337.68,272.13
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,483.19,395.51
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,609.35,500.62
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,558.8,460.82
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,508.83,421.48
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,511.42,426.29
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,509.62,426.69
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,440.19,368.82
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,380.36,317.94
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,318.09,265.15
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,260.02,214.69
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,188.92,152.35
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,131.09,100.89
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,72.03,44.49
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,8.85,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,11.8,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,20.12,5.76
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,35.56,24.86
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,47.6,36.45
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,54.21,42.76
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,68.81,47.74
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,96.34,56.67
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,133.8,79.78
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,179.55,128.13
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,208.42,161.99
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,256.82,194.49
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,338.98,257.84
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,387.93,300.72
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,438.16,343.87
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,489.69,386.8
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,538.4,426.47
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,584.93,462.92
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,631.84,498.65
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,674.41,531.0
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,715.75,561.73
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,752.65,588.27
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,787.46,612.3
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,817.37,632.4
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,844.99,650.8
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,869.19,667.15
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,890.86,681.78
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,906.92,693.05
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,920.12,702.5
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,928.95,709.1
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,934.79,713.81
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,934.43,715.26
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,931.04,714.73
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,925.69,713.3
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,912.98,706.73
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,895.13,695.64
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,874.61,682.72
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,846.95,664.97
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,817.15,645.59
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,782.57,622.32
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,749.43,599.92
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,705.04,568.99
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,660.04,536.68
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,608.14,498.4
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,556.63,459.36
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,496.67,411.69
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,438.85,364.38
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,372.35,308.91
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,308.97,254.42
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,232.6,187.68
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,165.41,128.13
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,86.56,55.7
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,11.8,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,13.27,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,22.52,8.83
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,32.95,22.74
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,44.21,33.49
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,52.1,40.98
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,71.63,48.21
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,110.22,67.91
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,154.31,99.03
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,189.27,125.59
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,235.38,164.45
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,285.56,210.93
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,334.94,256.35
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,391.82,306.65
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,451.5,357.84
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,499.55,398.99
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,547.98,439.55
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,597.91,480.86
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,646.53,520.57
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,689.27,554.69
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,731.66,587.94
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,766.96,614.43
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,800.14,638.69
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,829.65,660.19
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,857.06,680.16
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,878.21,694.24
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,894.84,705.06
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,910.54,717.48
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,923.44,727.97
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,938.22,739.98
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,946.13,747.09
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,945.74,747.79
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,942.27,746.4
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,935.53,742.74
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,921.41,733.75
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,903.88,721.89
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,883.63,708.1
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,855.45,688.59
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,825.14,667.45
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,789.96,643.86
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,756.26,621.14
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,712.62,589.16
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,668.15,555.91
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,561.33,469.24
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,459.79,385.29
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,405.12,340.0
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,353.37,296.16
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,336.19,281.58
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,313.76,260.81
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,238.69,194.08
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,172.5,134.63
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,91.14,60.37
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,13.27,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,21.01,9.07
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,31.19,21.44
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,41.35,31.16
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,45.67,35.42
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,65.67,40.73
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,106.23,61.49
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,152.39,94.51
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,200.0,133.99
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,251.06,178.71
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,305.69,227.82
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,358.95,275.75
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,410.34,321.13
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,462.49,365.97
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,512.38,408.5
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,562.37,449.96
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,612.89,491.11
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,660.37,529.12
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,703.36,562.87
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,744.87,594.7
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,783.2,621.02
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,819.69,645.71
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,851.13,668.76
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,880.1,690.09
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,905.08,708.62
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,927.3,725.28
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,943.58,738.12
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,956.78,748.91
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,966.3,757.18
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,972.62,763.3
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,972.13,764.61
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,968.39,763.7
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,959.88,757.94
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,948.2,749.95
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,930.46,739.74
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,909.85,727.43
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,882.95,709.04
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,853.61,688.8
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,818.61,663.82
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,786.45,640.93
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,742.93,609.26
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,698.38,576.48
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,647.22,538.02
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,596.05,497.47
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,539.46,451.2
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,482.27,403.31
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,415.96,347.22
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,353.5,292.61
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,279.86,226.94
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,213.65,166.65
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,133.39,91.31
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,45.02,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,6.88,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,13.27,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,20.91,9.85
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,30.01,20.48
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,38.19,28.35
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,42.69,32.64
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,66.11,39.04
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,107.5,60.83
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,154.13,94.17
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,201.85,133.09
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,256.31,179.38
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,306.83,223.81
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,359.36,269.65
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,410.8,313.47
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,462.93,356.65
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,512.75,397.2
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,562.58,436.61
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,612.31,474.17
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,658.15,507.93
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,700.82,539.67
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,742.08,569.72
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,779.12,593.8
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,814.03,616.23
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,844.27,636.51
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,872.11,655.19
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,898.16,673.24
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,921.71,689.67
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,938.16,700.93
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,951.61,710.36
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,961.58,716.8
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,968.39,721.27
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,968.75,722.46
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,965.9,721.7
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,957.08,717.58
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,945.14,711.48
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,926.9,702.06
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,905.8,690.71
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,880.25,675.34
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,852.23,658.14
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,817.67,635.84
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,785.96,615.4
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,744.01,587.25
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,700.82,557.83
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,650.51,523.31
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,600.08,486.69
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,542.49,442.01
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,488.86,399.02
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,424.26,346.38
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,363.19,294.75
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,288.95,230.48
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,222.15,171.12
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,143.2,98.53
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,66.56,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,24.58,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,12.78,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,20.0,9.72
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,28.32,18.99
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,36.08,26.39
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,40.26,30.34
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,66.66,37.67
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,108.85,60.73
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,156.09,95.04
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,204.32,134.79
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,258.83,181.4
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,309.2,225.51
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,361.58,270.69
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,412.75,313.77
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,464.7,356.13
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,514.56,396.05
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,567.31,436.71
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,614.11,471.44
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,660.23,504.65
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,703.07,534.54
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,744.43,561.91
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,782.18,585.97
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,817.93,608.49
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,849.07,627.61
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,877.75,644.97
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,902.45,660.43
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,924.41,674.15
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,940.88,684.41
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,954.3,692.88
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,963.56,697.5
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,969.65,700.26
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,970.4,703.34
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,967.93,704.57
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,960.18,701.23
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,949.25,695.98
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,932.25,686.87
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,912.34,675.94
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,887.72,662.53
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,860.5,647.22
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,826.34,627.06
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,790.21,605.34
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,753.71,581.93
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,711.23,553.94
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,661.51,520.86
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,611.57,486.01
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,554.33,443.19
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,500.73,401.66
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,435.6,349.98
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,373.91,299.1
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,300.08,237.02
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,233.46,179.02
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,153.15,106.23
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,76.02,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,28.37,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,13.76,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,21.68,11.39
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,30.39,20.7
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,38.52,28.36
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,42.57,32.22
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,72.03,40.64
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,114.59,64.56
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,162.14,99.37
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,210.76,139.68
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,265.83,187.05
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,316.79,231.79
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,369.71,277.72
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,420.99,321.21
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,473.23,364.3
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,523.46,405.03
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,576.52,446.6
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,623.46,482.15
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,669.85,516.38
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,712.78,547.83
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,754.15,576.56
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,791.38,600.63
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,826.55,623.09
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,858.37,643.83
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,887.71,662.84
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,911.06,677.83
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,931.53,690.99
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,948.04,701.0
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,961.51,709.08
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,968.06,713.43
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,971.41,715.9
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,971.72,715.87
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,968.87,713.95
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,957.37,707.24
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,942.99,698.86
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,925.12,689.59
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,909.6,681.93
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,880.55,664.53
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,849.41,645.69
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,814.15,623.8
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,777.14,600.43
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,735.01,573.05
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,689.47,542.74
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,634.86,506.14
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,576.85,465.25
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,512.63,415.7
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,450.56,366.37
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,384.3,313.58
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,324.93,264.2
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,254.09,203.51
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,190.52,147.75
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,102.5,71.75
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,20.83,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,11.68,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,23.37,13.18
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,31.05,21.42
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,38.23,28.25
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,42.29,32.06
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,74.46,41.63
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,116.86,66.21
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,164.19,101.16
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,213.23,141.81
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,264.39,185.45
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,318.31,231.86
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,370.65,276.66
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,408.61,310.15
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,444.75,340.76
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,506.44,389.63
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,569.78,438.87
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,615.46,474.39
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,660.06,508.56
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,669.96,513.93
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,670.72,512.17
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,673.73,513.24
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,671.21,510.05
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,695.51,527.65
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,719.01,544.35
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,739.85,559.31
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,759.69,573.57
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,714.77,539.28
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,668.15,503.79
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,623.81,471.98
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,581.44,441.02
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,516.34,393.61
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,455.55,348.58
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,480.43,368.55
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,512.4,393.09
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,521.21,401.63
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,528.8,409.49
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,527.69,410.39
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,524.77,410.03
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,530.18,416.1
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,524.05,413.66
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,510.55,405.81
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,493.71,395.24
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,552.24,444.16
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,591.77,477.17
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,540.74,437.96
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,489.7,398.02
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,423.68,344.97
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,361.33,293.04
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,291.87,233.3
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,228.43,177.1
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,147.67,105.13
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,69.8,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,25.97,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,12.03,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,24.08,14.03
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,31.72,22.02
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,38.85,28.8
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,41.18,31.06
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,75.54,40.85
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,118.22,66.27
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,165.59,101.99
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,217.38,145.18
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,268.92,189.59
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,319.72,234.29
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,372.29,279.81
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,423.37,323.43
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,474.9,366.22
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,527.38,408.22
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,576.11,446.23
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,622.62,480.94
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,668.22,513.95
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,710.22,544.51
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,750.67,572.17
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,786.61,595.9
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,820.19,617.88
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,850.81,637.74
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,879.02,655.92
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,901.37,670.2
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,920.88,682.69
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,936.43,692.66
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,949.03,700.82
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,956.75,706.65
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,961.38,710.65
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,960.11,710.94
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,955.75,709.38
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,945.75,704.24
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,932.84,697.31
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,914.52,686.83
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,898.57,678.01
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,870.8,661.14
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,840.82,642.74
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,805.94,621.91
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,769.33,599.55
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,725.65,570.57
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,683.75,542.43
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,633.2,507.02
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,583.88,471.12
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,524.7,425.42
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,466.82,379.5
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,402.48,327.97
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,341.75,277.52
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,271.42,217.3
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,206.54,160.46
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,118.12,84.73
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,26.03,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,15.38,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,29.8,19.01
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,47.2,35.54
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,64.08,51.03
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,80.47,65.71
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,104.78,77.06
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,134.69,98.23
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,167.59,123.44
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,202.4,152.3
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,237.52,181.65
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,272.14,210.98
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,299.66,233.94
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,318.98,249.96
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,335.2,262.93
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,376.08,294.57
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,419.4,327.73
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,493.44,385.13
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,580.39,451.39
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,649.11,504.68
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,729.02,565.36
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,765.84,590.49
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,801.21,614.48
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,709.65,543.94
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,598.72,455.53
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,610.87,465.4
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,622.7,474.21
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,693.56,528.03
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,766.86,582.33
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,729.52,554.3
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,693.27,527.46
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,668.38,509.91
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,635.99,486.86
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,623.21,478.91
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,609.47,470.11
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,635.79,491.99
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,651.95,506.39
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,617.43,481.96
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,582.42,457.19
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,598.25,472.71
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,617.36,490.06
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,667.17,532.9
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,696.23,557.42
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,647.38,523.24
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,598.4,488.02
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,541.81,443.96
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,488.93,401.48
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,426.26,349.77
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,367.02,299.25
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,296.43,238.21
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,232.5,181.38
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,154.35,112.11
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,80.09,11.05
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,29.85,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,16.61,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,30.65,19.9
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,47.66,35.96
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,64.18,51.14
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,81.52,66.85
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,109.12,82.51
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,137.77,104.07
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,168.47,128.41
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,203.76,156.85
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,237.45,184.47
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,264.98,209.03
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,283.48,225.36
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,298.45,237.45
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,314.94,250.16
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,297.0,235.71
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,275.37,218.01
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,284.64,225.05
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,289.57,228.62
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,282.18,222.5
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,274.33,216.06
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,323.03,254.48
