Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,175.26,137.59
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,181.01,141.69
2016,5,2,9,30,5.0,192.0,1.0,15.0,196.0,186.82,145.96
2016,5,2,9,45,5.0,192.5,0.95,15.5,197.0,187.84,146.16
2016,5,2,10,0,5.0,193.0,0.9,16.0,198.0,188.8,146.37
2016,5,2,10,15,9.0,228.0,0.85,16.0,236.0,225.26,174.53
2016,5,2,10,30,13.0,263.0,0.8,16.0,274.0,262.12,202.43
2016,5,2,10,45,11.5,251.5,0.75,16.0,262.0,250.96,193.39
2016,5,2,11,0,10.0,240.0,0.7,16.0,250.0,239.53,184.46
2016,5,2,11,15,11.0,248.0,0.8,16.0,259.0,248.7,191.63
2016,5,2,11,30,12.0,256.0,0.9,16.0,268.0,257.94,198.76
2016,5,2,11,45,63.5,360.0,1.05,16.0,419.5,405.93,311.55
2016,5,2,12,0,115.0,464.0,1.2,16.0,571.0,558.99,422.62
2016,5,2,12,15,106.5,459.5,1.4,16.0,558.5,549.01,415.19
2016,5,2,12,30,98.0,455.0,1.6,16.0,546.0,540.55,410.12
2016,5,2,12,45,76.0,433.5,1.8,16.0,504.0,501.72,382.56
2016,5,2,13,0,54.0,412.0,2.0,16.0,462.0,461.9,353.87
2016,5,2,13,15,45.0,389.0,2.2,15.5,430.0,432.14,333.26
2016,5,2,13,30,36.0,366.0,2.4,15.0,398.0,401.86,311.79
2016,5,2,13,45,36.5,354.5,2.6,15.0,386.5,392.04,305.26
2016,5,2,14,0,37.0,343.0,2.8,15.0,375.0,381.98,298.41
2016,5,2,14,15,66.5,356.0,2.9,15.0,410.0,424.31,332.36
2016,5,2,14,30,96.0,369.0,3.0,15.0,445.0,466.22,365.59
2016,5,2,14,45,95.5,350.5,3.1,15.0,423.0,446.57,351.45
2016,5,2,15,0,95.0,332.0,3.2,15.0,401.0,426.52,337.2
2016,5,2,15,15,101.5,312.5,3.25,14.5,382.0,410.95,327.09
2016,5,2,15,30,108.0,293.0,3.3,14.0,363.0,394.66,316.28
2016,5,2,15,45,110.5,270.5,3.35,14.0,338.0,371.08,298.95
2016,5,2,16,0,113.0,248.0,3.4,14.0,313.0,355.41,287.62
2016,5,2,16,15,58.5,202.0,3.4,14.0,236.0,253.91,205.88
2016,5,2,16,30,4.0,156.0,3.4,14.0,159.0,158.55,127.22
2016,5,2,16,45,4.5,142.5,3.45,14.0,145.0,145.67,117.14
2016,5,2,17,0,5.0,129.0,3.5,14.0,131.0,132.8,106.79
2016,5,2,17,15,2.5,109.0,3.5,13.5,110.0,111.05,88.89
2016,5,2,17,30,0.0,89.0,3.5,13.0,89.0,89.38,70.74
2016,5,2,17,45,0.0,69.5,3.5,13.0,69.5,69.53,53.71
2016,5,2,18,0,0.0,50.0,3.5,13.0,50.0,49.45,36.27
2016,5,2,18,15,0.0,33.5,3.4,13.0,33.5,32.48,21.36
2016,5,2,18,30,0.0,17.0,3.3,13.0,17.0,16.4,6.54
2016,5,2,18,45,0.0,8.5,3.25,13.0,8.5,8.36,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.93,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,7.71,0.0
2016,5,3,5,45,0.0,24.5,2.1,12.5,24.5,23.66,13.69
2016,5,3,6,0,0.0,41.0,2.0,13.0,41.0,38.89,28.43
2016,5,3,6,15,1.5,62.0,1.9,13.0,62.5,57.62,45.64
2016,5,3,6,30,3.0,83.0,1.8,13.0,84.0,76.1,62.46
2016,5,3,6,45,12.0,103.5,1.75,13.0,107.5,95.4,75.48
2016,5,3,7,0,21.0,124.0,1.7,13.0,131.0,115.98,92.17
2016,5,3,7,15,117.0,151.0,1.9,13.0,201.5,146.78,113.35
2016,5,3,7,30,213.0,178.0,2.1,13.0,272.0,195.9,150.07
2016,5,3,7,45,144.0,200.5,2.35,13.0,267.5,210.72,165.36
2016,5,3,8,0,75.0,223.0,2.6,13.0,263.0,223.1,177.75
2016,5,3,8,15,99.0,249.5,2.75,13.0,307.5,259.88,207.04
2016,5,3,8,30,123.0,276.0,2.9,13.0,352.0,294.79,234.78
2016,5,3,8,45,131.0,299.0,3.1,13.5,385.5,326.58,259.62
2016,5,3,9,0,139.0,322.0,3.3,14.0,419.0,359.2,284.82
2016,5,3,9,15,84.5,310.5,3.25,14.0,370.5,332.75,263.61
2016,5,3,9,30,30.0,299.0,3.2,14.0,322.0,296.36,234.2
2016,5,3,9,45,130.5,346.5,3.15,14.5,452.5,401.89,317.1
2016,5,3,10,0,231.0,394.0,3.1,15.0,583.0,519.31,406.31
2016,5,3,10,15,355.0,364.5,3.0,15.0,667.0,589.24,460.32
2016,5,3,10,30,479.0,335.0,2.9,15.0,751.0,668.37,520.51
2016,5,3,10,45,385.0,383.5,2.8,15.0,723.0,660.89,511.6
2016,5,3,11,0,291.0,432.0,2.7,15.0,695.0,645.55,497.26
2016,5,3,11,15,268.5,444.5,2.7,14.5,690.0,650.55,501.15
2016,5,3,11,30,246.0,457.0,2.7,14.0,685.0,653.87,503.64
2016,5,3,11,45,261.0,456.5,2.7,14.0,699.5,676.28,520.21
2016,5,3,12,0,276.0,456.0,2.7,14.0,714.0,698.52,536.48
2016,5,3,12,15,363.0,419.5,2.7,14.0,758.0,751.08,576.91
2016,5,3,12,30,450.0,383.0,2.7,14.0,802.0,807.45,619.3
2016,5,3,12,45,454.5,376.0,2.75,14.0,796.0,813.07,623.61
2016,5,3,13,0,459.0,369.0,2.8,14.0,790.0,816.98,627.24
2016,5,3,13,15,485.0,353.0,2.8,14.0,790.0,830.46,638.04
2016,5,3,13,30,511.0,337.0,2.8,14.0,790.0,841.91,647.41
2016,5,3,13,45,420.0,360.0,2.85,14.5,725.5,780.53,601.15
2016,5,3,14,0,329.0,383.0,2.9,15.0,661.0,712.87,550.47
2016,5,3,14,15,338.0,364.5,3.0,14.5,640.5,701.08,545.22
2016,5,3,14,30,347.0,346.0,3.1,14.0,620.0,687.61,538.3
2016,5,3,14,45,235.0,342.5,3.25,14.0,524.0,580.25,457.36
2016,5,3,15,0,123.0,339.0,3.4,14.0,428.0,467.49,370.37
2016,5,3,15,15,229.5,304.5,3.5,14.0,458.5,520.1,415.89
2016,5,3,15,30,336.0,270.0,3.6,14.0,489.0,575.3,461.95
2016,5,3,15,45,297.5,255.5,3.75,14.0,438.5,520.97,420.59
2016,5,3,16,0,259.0,241.0,3.9,14.0,388.0,468.06,380.12
2016,5,3,16,15,214.0,221.5,3.85,14.0,336.0,397.95,325.1
2016,5,3,16,30,169.0,202.0,3.8,14.0,284.0,339.17,278.07
2016,5,3,16,45,98.5,172.0,3.8,14.0,218.5,254.3,208.52
2016,5,3,17,0,28.0,142.0,3.8,14.0,153.0,167.31,135.88
2016,5,3,17,15,19.5,121.5,3.65,14.0,129.0,134.62,108.75
2016,5,3,17,30,11.0,101.0,3.5,14.0,105.0,108.64,86.81
2016,5,3,17,45,5.5,80.0,3.4,14.0,82.0,84.1,65.82
2016,5,3,18,0,0.0,59.0,3.3,14.0,59.0,59.76,44.8
2016,5,3,18,15,0.0,39.5,3.1,14.0,39.5,39.42,27.05
2016,5,3,18,30,0.0,20.0,2.9,14.0,20.0,19.3,8.89
2016,5,3,18,45,0.0,10.0,2.75,14.0,10.0,9.83,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,12.54,0.0
2016,5,4,5,45,39.5,34.5,2.7,13.0,40.0,30.09,19.16
2016,5,4,6,0,79.0,56.0,2.6,13.0,67.0,47.41,35.91
2016,5,4,6,15,118.0,78.0,2.5,13.0,103.0,64.59,51.82
2016,5,4,6,30,157.0,100.0,2.4,13.0,139.0,81.28,67.07
2016,5,4,6,45,208.0,113.5,2.35,13.5,178.0,99.67,73.4
2016,5,4,7,0,259.0,127.0,2.3,14.0,217.0,128.67,92.54
2016,5,4,7,15,226.0,154.0,2.15,14.0,242.0,161.04,119.97
2016,5,4,7,30,193.0,181.0,2.0,14.0,267.0,195.09,149.59
2016,5,4,7,45,130.5,202.0,1.95,14.0,263.0,209.13,163.72
2016,5,4,8,0,68.0,223.0,1.9,14.0,259.0,221.35,175.48
2016,5,4,8,15,48.0,229.5,1.75,14.0,256.5,225.69,179.1
2016,5,4,8,30,28.0,236.0,1.6,14.0,254.0,227.69,180.53
2016,5,4,8,45,30.5,256.0,1.45,14.0,276.5,249.34,197.17
2016,5,4,9,0,33.0,276.0,1.3,14.0,299.0,271.35,213.78
2016,5,4,9,15,41.0,302.0,1.2,14.0,332.5,301.97,236.93
2016,5,4,9,30,49.0,328.0,1.1,14.0,366.0,333.49,260.42
2016,5,4,9,45,140.0,361.5,1.0,14.5,475.5,421.55,326.86
2016,5,4,10,0,231.0,395.0,0.9,15.0,585.0,520.81,398.84
2016,5,4,10,15,245.0,407.0,0.9,15.0,615.0,550.66,419.48
2016,5,4,10,30,259.0,419.0,0.9,15.0,645.0,584.3,443.2
2016,5,4,10,45,232.5,435.0,0.95,15.0,641.0,592.37,448.11
2016,5,4,11,0,206.0,451.0,1.0,15.0,637.0,596.2,450.22
2016,5,4,11,15,175.0,458.5,1.15,15.0,618.5,586.45,443.49
2016,5,4,11,30,144.0,466.0,1.3,15.0,600.0,574.69,435.23
2016,5,4,11,45,161.0,469.5,1.45,15.0,620.5,599.76,454.58
2016,5,4,12,0,178.0,473.0,1.6,15.0,641.0,625.11,473.79
2016,5,4,12,15,179.5,472.0,1.7,15.0,640.5,631.88,479.13
2016,5,4,12,30,181.0,471.0,1.8,15.0,640.0,638.05,484.26
2016,5,4,12,45,187.0,465.0,1.9,15.0,638.0,642.82,488.66
2016,5,4,13,0,193.0,459.0,2.0,15.0,636.0,646.9,492.63
2016,5,4,13,15,236.5,441.5,2.05,15.0,654.5,674.09,514.18
2016,5,4,13,30,280.0,424.0,2.1,15.0,673.0,706.81,539.3
2016,5,4,13,45,284.0,410.0,2.15,15.0,656.0,698.34,534.21
2016,5,4,14,0,288.0,396.0,2.2,15.0,639.0,688.55,528.57
2016,5,4,14,15,290.5,379.0,2.2,15.0,616.5,672.87,518.48
2016,5,4,14,30,293.0,362.0,2.2,15.0,594.0,655.86,507.47
2016,5,4,14,45,227.5,352.0,2.25,15.0,527.0,575.42,448.51
2016,5,4,15,0,162.0,342.0,2.3,15.0,460.0,505.1,395.96
2016,5,4,15,15,157.0,320.5,2.25,15.0,429.0,476.1,375.34
2016,5,4,15,30,152.0,299.0,2.2,15.0,398.0,446.68,353.96
2016,5,4,15,45,259.5,259.5,2.2,15.0,414.0,495.5,395.47
2016,5,4,16,0,367.0,220.0,2.2,15.0,430.0,527.58,423.43
2016,5,4,16,15,299.5,209.0,2.1,15.0,370.0,455.2,367.05
2016,5,4,16,30,232.0,198.0,2.0,15.0,310.0,386.9,313.46
2016,5,4,16,45,204.0,176.5,1.95,15.0,266.5,328.95,268.18
2016,5,4,17,0,176.0,155.0,1.9,15.0,223.0,281.0,229.8
2016,5,4,17,15,151.0,136.0,1.85,14.5,188.0,239.66,196.38
2016,5,4,17,30,126.0,117.0,1.8,14.0,153.0,200.23,163.71
2016,5,4,17,45,102.5,94.5,1.75,14.0,120.0,159.06,128.64
2016,5,4,18,0,79.0,72.0,1.7,14.0,87.0,119.54,94.45
2016,5,4,18,15,46.5,51.0,1.65,14.0,59.0,75.01,56.01
2016,5,4,18,30,14.0,30.0,1.6,14.0,31.0,37.97,23.12
2016,5,4,18,45,7.0,15.0,1.6,14.0,15.5,17.43,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,14.0,5.5,5.41,0.0
2016,5,5,5,30,0.0,11.0,1.4,14.0,11.0,10.61,0.0
2016,5,5,5,45,0.0,28.5,1.4,14.0,28.5,27.25,16.98
2016,5,5,6,0,0.0,46.0,1.4,14.0,46.0,43.21,32.19
2016,5,5,6,15,7.5,67.0,1.4,14.0,69.0,61.83,49.23
2016,5,5,6,30,15.0,88.0,1.4,14.0,92.0,80.23,65.88
2016,5,5,6,45,24.0,109.0,1.45,14.0,116.5,97.11,76.22
2016,5,5,7,0,33.0,130.0,1.5,14.0,141.0,118.45,93.3
2016,5,5,7,15,16.5,125.0,1.45,14.0,130.5,119.5,94.58
2016,5,5,7,30,0.0,120.0,1.4,14.0,120.0,113.77,90.24
2016,5,5,7,45,0.0,127.5,1.4,14.5,127.5,121.25,95.95
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,128.66,101.49
2016,5,5,8,15,0.0,107.0,1.35,15.0,107.0,103.11,80.22
2016,5,5,8,30,0.0,79.0,1.3,15.0,79.0,76.44,58.09
2016,5,5,8,45,6.0,154.5,1.3,15.0,159.0,150.63,118.41
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,224.05,176.32
2016,5,5,9,15,54.5,293.5,1.3,15.0,335.5,302.0,236.7
2016,5,5,9,30,97.0,357.0,1.3,15.0,432.0,387.61,301.52
2016,5,5,9,45,214.0,364.5,1.3,15.0,538.5,471.34,365.18
2016,5,5,10,0,331.0,372.0,1.3,15.0,645.0,564.89,434.82
2016,5,5,10,15,311.5,392.0,1.3,15.0,656.0,584.9,447.91
2016,5,5,10,30,292.0,412.0,1.3,15.0,667.0,603.11,460.12
2016,5,5,10,45,378.0,388.0,1.3,15.5,726.0,661.23,502.36
2016,5,5,11,0,464.0,364.0,1.3,16.0,785.0,722.76,545.85
2016,5,5,11,15,260.0,393.0,1.3,16.0,629.5,595.95,451.78
2016,5,5,11,30,56.0,422.0,1.3,16.0,474.0,456.29,346.12
2016,5,5,11,45,283.0,399.0,1.3,16.0,664.5,641.4,486.93
2016,5,5,12,0,510.0,376.0,1.3,16.0,855.0,835.37,623.68
2016,5,5,12,15,457.5,389.0,1.3,16.0,817.5,811.88,604.39
2016,5,5,12,30,405.0,402.0,1.3,16.0,780.0,785.56,585.67
2016,5,5,12,45,446.0,384.5,1.35,16.0,797.0,814.98,607.95
2016,5,5,13,0,487.0,367.0,1.4,16.0,814.0,843.07,628.69
2016,5,5,13,15,502.0,352.5,1.4,16.0,806.0,847.7,632.54
2016,5,5,13,30,517.0,338.0,1.4,16.0,798.0,850.26,635.36
2016,5,5,13,45,430.0,359.5,1.45,16.0,735.0,790.83,593.9
2016,5,5,14,0,343.0,381.0,1.5,16.0,672.0,724.91,547.89
2016,5,5,14,15,376.5,352.5,1.55,16.0,660.5,725.13,551.28
2016,5,5,14,30,410.0,324.0,1.6,16.0,649.0,730.42,557.41
2016,5,5,14,45,400.0,311.0,1.7,16.0,616.0,695.2,534.46
2016,5,5,15,0,390.0,298.0,1.8,16.0,583.0,666.56,516.0
2016,5,5,15,15,328.5,293.0,1.85,16.0,523.0,601.71,469.21
2016,5,5,15,30,267.0,288.0,1.9,16.0,463.0,538.94,423.19
2016,5,5,15,45,137.0,235.5,1.95,16.0,325.0,362.16,288.17
2016,5,5,16,0,7.0,183.0,2.0,16.0,187.0,187.25,147.93
2016,5,5,16,15,325.0,144.5,2.05,15.5,302.0,410.83,335.72
2016,5,5,16,30,643.0,106.0,2.1,15.0,417.0,582.87,473.47
2016,5,5,16,45,630.5,95.0,2.15,15.0,371.0,537.85,438.16
2016,5,5,17,0,618.0,84.0,2.2,15.0,325.0,492.36,403.04
2016,5,5,17,15,555.0,82.5,2.25,15.0,275.0,428.59,351.69
2016,5,5,17,30,492.0,81.0,2.3,15.0,225.0,368.95,302.24
2016,5,5,17,45,440.0,69.5,2.4,15.0,179.0,308.29,250.78
2016,5,5,18,0,388.0,58.0,2.5,15.0,133.0,251.81,201.25
2016,5,5,18,15,291.0,45.0,2.5,14.5,91.5,179.69,138.73
2016,5,5,18,30,194.0,32.0,2.5,14.0,50.0,119.06,82.49
2016,5,5,18,45,97.0,16.0,2.5,14.0,25.0,54.03,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,3.9,13.0,5.5,5.41,0.0
2016,5,6,5,30,0.0,11.0,3.8,13.0,11.0,10.61,0.0
2016,5,6,5,45,3.0,31.0,3.75,13.5,31.5,29.44,18.98
2016,5,6,6,0,6.0,51.0,3.7,14.0,52.0,47.36,35.83
2016,5,6,6,15,20.5,73.5,3.65,14.0,78.5,64.65,51.73
2016,5,6,6,30,35.0,96.0,3.6,14.0,105.0,82.86,68.25
2016,5,6,6,45,53.0,116.5,3.55,14.0,134.0,104.39,81.52
2016,5,6,7,0,71.0,137.0,3.5,14.0,163.0,127.94,99.78
2016,5,6,7,15,35.5,78.0,3.45,14.0,91.0,79.12,60.05
2016,5,6,7,30,0.0,19.0,3.4,14.0,19.0,18.34,9.99
2016,5,6,7,45,134.5,120.5,3.4,14.0,193.5,138.91,106.9
2016,5,6,8,0,269.0,222.0,3.4,14.0,368.0,273.68,213.96
2016,5,6,8,15,348.5,226.5,3.35,14.0,433.0,321.82,252.27
2016,5,6,8,30,428.0,231.0,3.3,14.0,498.0,373.27,293.89
2016,5,6,8,45,316.5,277.5,3.3,14.0,483.0,389.57,308.35
2016,5,6,9,0,205.0,324.0,3.3,14.0,468.0,395.4,313.07
2016,5,6,9,15,227.5,341.0,3.25,14.0,509.5,434.6,343.65
2016,5,6,9,30,250.0,358.0,3.2,14.0,551.0,471.82,372.32
2016,5,6,9,45,199.0,380.5,3.2,14.0,538.0,476.52,374.85
2016,5,6,10,0,148.0,403.0,3.2,14.0,525.0,473.14,371.04
2016,5,6,10,15,89.0,376.0,3.15,14.0,450.5,417.68,327.54
2016,5,6,10,30,30.0,349.0,3.1,14.0,376.0,353.75,276.99
2016,5,6,10,45,27.0,346.0,3.05,14.0,371.0,351.28,274.97
2016,5,6,11,0,24.0,343.0,3.0,14.0,366.0,349.34,273.16
2016,5,6,11,15,17.5,294.5,3.0,14.0,311.5,298.92,234.05
2016,5,6,11,30,11.0,246.0,3.0,14.0,257.0,247.55,193.94
2016,5,6,11,45,9.0,216.5,3.0,14.0,225.0,217.83,170.62
2016,5,6,12,0,7.0,187.0,3.0,14.0,193.0,187.8,146.85
2016,5,6,12,15,8.5,209.0,3.0,14.0,217.5,210.9,165.27
2016,5,6,12,30,10.0,231.0,3.0,14.0,242.0,234.13,183.61
2016,5,6,12,45,7.0,198.5,3.0,14.0,206.0,199.83,156.44
2016,5,6,13,0,4.0,166.0,3.0,14.0,170.0,165.34,129.04
2016,5,6,13,15,2.0,100.5,2.95,14.0,102.5,99.47,76.05
2016,5,6,13,30,0.0,35.0,2.9,14.0,35.0,33.91,22.41
2016,5,6,13,45,3.0,116.0,2.85,14.0,118.5,115.55,89.47
2016,5,6,14,0,6.0,197.0,2.8,14.0,202.0,198.29,156.07
2016,5,6,14,15,8.5,219.5,2.7,14.0,226.5,223.23,175.98
2016,5,6,14,30,11.0,242.0,2.6,14.0,251.0,248.44,196.15
2016,5,6,14,45,42.0,284.5,2.55,14.0,315.5,328.15,260.06
2016,5,6,15,0,73.0,327.0,2.5,14.0,380.0,402.0,318.15
2016,5,6,15,15,40.5,266.5,2.35,14.0,296.0,308.88,245.25
2016,5,6,15,30,8.0,206.0,2.2,14.0,212.0,210.67,167.2
2016,5,6,15,45,4.0,151.5,2.1,14.0,154.5,151.93,120.35
2016,5,6,16,0,0.0,97.0,2.0,14.0,97.0,94.03,73.09
2016,5,6,16,15,0.0,79.5,1.8,14.0,79.5,76.89,59.15
2016,5,6,16,30,0.0,62.0,1.6,14.0,62.0,59.93,45.14
2016,5,6,16,45,0.0,54.5,1.4,14.0,54.5,52.66,39.19
2016,5,6,17,0,0.0,47.0,1.2,14.0,47.0,45.4,33.16
2016,5,6,17,15,0.0,39.5,0.9,13.5,39.5,38.14,27.13
2016,5,6,17,30,0.0,32.0,0.6,13.0,32.0,30.89,21.0
2016,5,6,17,45,0.0,25.0,0.35,13.0,25.0,24.12,15.15
2016,5,6,18,0,0.0,18.0,0.1,13.0,18.0,17.36,9.25
2016,5,6,18,15,0.0,12.0,0.3,13.0,12.0,11.57,4.1
2016,5,6,18,30,0.0,6.0,0.5,13.0,6.0,5.78,0.0
2016,5,6,18,45,0.0,3.0,0.75,13.0,3.0,2.89,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.75,13.0,2.0,1.97,0.0
2016,5,7,5,30,0.0,4.0,1.8,13.0,4.0,3.85,0.0
2016,5,7,5,45,0.0,9.5,1.85,13.5,9.5,9.16,2.08
2016,5,7,6,0,0.0,15.0,1.9,14.0,15.0,14.46,7.08
2016,5,7,6,15,0.0,23.0,1.9,14.0,23.0,22.19,14.17
2016,5,7,6,30,0.0,31.0,1.9,14.0,31.0,29.92,21.22
2016,5,7,6,45,0.0,39.0,1.9,14.0,39.0,37.65,26.65
2016,5,7,7,0,0.0,47.0,1.9,14.0,47.0,45.4,33.22
2016,5,7,7,15,7.5,103.0,1.9,14.0,107.0,99.08,78.09
2016,5,7,7,30,15.0,159.0,1.9,14.0,167.0,151.07,120.6
2016,5,7,7,45,18.5,178.5,1.95,14.0,188.5,171.23,136.58
2016,5,7,8,0,22.0,198.0,2.0,14.0,210.0,191.8,152.85
2016,5,7,8,15,56.5,237.0,2.05,14.0,271.5,235.77,187.31
2016,5,7,8,30,91.0,276.0,2.1,14.0,333.0,287.94,228.12
2016,5,7,8,45,145.0,300.5,2.2,14.5,399.0,336.06,265.14
2016,5,7,9,0,199.0,325.0,2.3,15.0,465.0,393.81,309.43
2016,5,7,9,15,137.0,337.5,2.3,15.0,436.5,382.44,300.07
2016,5,7,9,30,75.0,350.0,2.3,15.0,408.0,368.98,288.75
2016,5,7,9,45,100.0,375.5,2.35,15.0,456.5,413.04,322.52
2016,5,7,10,0,125.0,401.0,2.4,15.0,505.0,456.19,355.09
2016,5,7,10,15,77.0,373.0,2.35,15.0,438.0,406.6,316.32
2016,5,7,10,30,29.0,345.0,2.3,15.0,371.0,349.38,271.61
2016,5,7,10,45,19.0,283.0,2.25,15.0,300.5,286.99,223.64
2016,5,7,11,0,9.0,221.0,2.2,15.0,230.0,220.66,171.89
2016,5,7,11,15,4.5,181.5,2.2,15.0,186.5,179.38,139.38
2016,5,7,11,30,0.0,142.0,2.2,15.0,143.0,137.59,106.03
2016,5,7,11,45,0.0,123.0,2.2,15.0,123.5,119.27,91.42
2016,5,7,12,0,0.0,104.0,2.2,15.0,104.0,100.89,76.66
2016,5,7,12,15,3.0,144.0,2.2,15.0,147.0,142.57,110.26
2016,5,7,12,30,6.0,184.0,2.2,15.0,190.0,184.5,143.61
2016,5,7,12,45,8.0,206.0,2.25,15.0,214.0,208.13,162.26
2016,5,7,13,0,10.0,228.0,2.3,15.0,238.0,231.91,181.01
2016,5,7,13,15,9.5,227.0,2.3,15.0,236.5,230.73,180.12
2016,5,7,13,30,9.0,226.0,2.3,15.0,235.0,229.52,179.31
2016,5,7,13,45,9.0,227.5,2.3,15.0,236.0,231.25,180.85
2016,5,7,14,0,9.0,229.0,2.3,15.0,237.0,232.98,182.42
2016,5,7,14,15,56.5,302.5,2.3,15.0,348.5,359.16,282.38
2016,5,7,14,30,104.0,376.0,2.3,15.0,460.0,481.5,375.94
2016,5,7,14,45,112.5,359.0,2.3,15.0,445.5,480.14,375.21
2016,5,7,15,0,121.0,342.0,2.3,15.0,431.0,469.48,368.37
2016,5,7,15,15,85.0,308.0,2.25,15.0,369.0,392.21,309.55
2016,5,7,15,30,49.0,274.0,2.2,15.0,307.0,324.96,257.52
2016,5,7,15,45,24.5,205.0,2.2,15.0,221.5,230.32,183.28
2016,5,7,16,0,0.0,136.0,2.2,15.0,136.0,133.31,104.91
2016,5,7,16,15,34.5,168.0,2.15,15.0,185.0,198.52,159.72
2016,5,7,16,30,69.0,200.0,2.1,15.0,234.0,259.38,209.86
2016,5,7,16,45,43.0,170.0,2.1,15.0,190.5,207.75,167.88
2016,5,7,17,0,17.0,140.0,2.1,15.0,147.0,151.93,122.1
2016,5,7,17,15,10.5,120.5,2.05,14.5,124.5,127.97,102.64
2016,5,7,17,30,4.0,101.0,2.0,14.0,102.0,104.47,83.13
2016,5,7,17,45,2.0,80.0,1.95,14.0,80.5,81.88,63.96
2016,5,7,18,0,0.0,59.0,1.9,14.0,59.0,59.21,44.46
2016,5,7,18,15,0.0,41.0,1.85,14.0,41.0,40.66,28.28
2016,5,7,18,30,0.0,23.0,1.8,14.0,23.0,22.2,11.85
2016,5,7,18,45,0.0,11.5,1.75,14.0,11.5,11.09,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.35,14.0,3.5,3.44,0.0
2016,5,8,5,30,0.0,7.0,1.3,14.0,7.0,6.75,0.0
2016,5,8,5,45,0.0,16.5,1.3,14.0,16.5,15.91,7.84
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,25.09,16.47
2016,5,8,6,15,0.0,38.0,1.2,14.0,38.0,36.69,27.11
2016,5,8,6,30,0.0,50.0,1.1,14.0,50.0,48.3,37.66
2016,5,8,6,45,0.0,63.0,1.05,14.5,63.0,60.88,46.33
2016,5,8,7,0,0.0,76.0,1.0,15.0,76.0,73.11,56.47
2016,5,8,7,15,48.5,131.5,1.0,15.0,153.5,127.11,99.11
2016,5,8,7,30,97.0,187.0,1.0,15.0,231.0,186.9,145.74
2016,5,8,7,45,177.0,207.0,1.0,15.0,298.5,227.34,175.66
2016,5,8,8,0,257.0,227.0,1.0,15.0,366.0,275.7,212.68
2016,5,8,8,15,266.5,248.5,1.0,15.0,404.5,312.54,242.25
2016,5,8,8,30,276.0,270.0,1.0,15.0,443.0,350.32,272.13
2016,5,8,8,45,506.0,207.5,1.05,15.0,553.5,413.55,321.31
2016,5,8,9,0,736.0,145.0,1.1,15.0,664.0,498.92,388.0
2016,5,8,9,15,525.5,245.0,1.15,15.0,626.5,508.37,394.4
2016,5,8,9,30,315.0,345.0,1.2,15.0,589.0,500.32,386.41
2016,5,8,9,45,326.5,358.5,1.25,15.5,621.0,535.82,412.28
2016,5,8,10,0,338.0,372.0,1.3,16.0,653.0,571.82,437.72
2016,5,8,10,15,248.0,403.0,1.4,16.0,613.0,551.39,421.39
2016,5,8,10,30,158.0,434.0,1.5,16.0,573.0,526.49,401.62
2016,5,8,10,45,92.5,393.5,1.6,16.0,475.5,447.28,342.95
2016,5,8,11,0,27.0,353.0,1.7,16.0,378.0,360.49,277.19
2016,5,8,11,15,149.0,404.5,1.85,16.0,543.5,514.99,396.06
2016,5,8,11,30,271.0,456.0,2.0,16.0,709.0,676.92,514.46
2016,5,8,11,45,565.5,298.0,2.15,16.0,830.0,797.85,608.8
2016,5,8,12,0,860.0,140.0,2.3,16.0,951.0,921.63,697.32
2016,5,8,12,15,859.5,140.0,2.4,16.0,949.0,936.15,706.84
2016,5,8,12,30,859.0,140.0,2.5,16.0,947.0,947.96,715.75
2016,5,8,12,45,649.0,259.5,2.7,16.0,865.5,885.49,674.42
2016,5,8,13,0,439.0,379.0,2.9,16.0,784.0,811.47,617.91
2016,5,8,13,15,649.0,254.0,3.0,16.0,839.5,891.85,683.16
2016,5,8,13,30,859.0,129.0,3.1,16.0,895.0,957.86,729.69
2016,5,8,13,45,853.5,127.0,3.25,16.0,871.0,948.59,724.6
2016,5,8,14,0,848.0,125.0,3.4,16.0,847.0,936.49,718.24
2016,5,8,14,15,839.5,123.5,3.45,16.0,816.0,919.36,707.77
2016,5,8,14,30,831.0,122.0,3.5,16.0,785.0,899.68,695.57
2016,5,8,14,45,821.5,119.0,3.6,16.0,748.5,880.36,683.95
2016,5,8,15,0,812.0,116.0,3.7,16.0,712.0,853.45,666.87
2016,5,8,15,15,797.5,113.5,3.8,15.5,670.0,820.65,646.68
2016,5,8,15,30,783.0,111.0,3.9,15.0,628.0,786.14,624.96
2016,5,8,15,45,765.5,107.5,4.05,15.0,582.0,746.59,598.2
2016,5,8,16,0,748.0,104.0,4.2,15.0,536.0,705.93,570.19
2016,5,8,16,15,723.5,100.0,4.3,15.0,487.0,658.66,536.68
2016,5,8,16,30,699.0,96.0,4.4,15.0,438.0,613.81,504.06
2016,5,8,16,45,358.5,119.0,4.55,15.0,293.5,383.34,317.8
2016,5,8,17,0,18.0,142.0,4.7,15.0,149.0,154.69,124.66
2016,5,8,17,15,12.0,122.0,4.75,14.5,126.5,130.43,105.01
2016,5,8,17,30,6.0,102.0,4.8,14.0,104.0,106.56,85.09
2016,5,8,17,45,213.0,79.0,4.9,14.0,122.0,200.29,164.81
2016,5,8,18,0,420.0,56.0,5.0,14.0,140.0,266.21,215.95
2016,5,8,18,15,324.0,44.5,4.95,14.0,98.0,195.22,152.78
2016,5,8,18,30,228.0,33.0,4.9,14.0,56.0,132.55,95.17
2016,5,8,18,45,114.0,16.5,4.85,14.0,28.0,61.14,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,2.46,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,4.82,0.0
2016,5,9,5,45,0.0,12.5,3.1,12.5,12.5,12.05,4.65
2016,5,9,6,0,0.0,20.0,3.1,13.0,20.0,19.29,11.41
2016,5,9,6,15,0.0,29.0,3.1,13.0,29.0,27.99,19.42
2016,5,9,6,30,0.0,38.0,3.1,13.0,38.0,36.69,25.88
2016,5,9,6,45,0.0,48.0,3.1,13.0,48.0,46.36,34.2
2016,5,9,7,0,0.0,58.0,3.1,13.0,58.0,56.04,42.42
2016,5,9,7,15,0.0,71.5,3.1,13.0,71.5,69.12,53.41
2016,5,9,7,30,0.0,85.0,3.1,13.0,85.0,82.07,64.15
2016,5,9,7,45,0.0,97.5,3.15,13.0,97.5,93.9,73.84
2016,5,9,8,0,0.0,110.0,3.2,13.0,110.0,105.74,83.45
2016,5,9,8,15,0.0,128.5,3.2,13.0,128.5,123.19,97.61
2016,5,9,8,30,0.0,147.0,3.2,13.0,147.0,140.67,111.66
2016,5,9,8,45,1.0,161.0,3.25,13.5,162.0,154.48,122.38
2016,5,9,9,0,2.0,175.0,3.3,14.0,177.0,168.43,133.13
2016,5,9,9,15,6.0,204.0,3.3,14.0,209.0,198.15,156.77
2016,5,9,9,30,10.0,233.0,3.3,14.0,241.0,228.3,180.52
2016,5,9,9,45,15.5,267.5,3.3,14.0,280.5,264.98,209.24
2016,5,9,10,0,21.0,302.0,3.3,14.0,320.0,302.25,238.12
2016,5,9,10,15,28.0,331.5,3.35,14.0,356.0,333.68,262.33
2016,5,9,10,30,35.0,361.0,3.4,14.0,392.0,368.93,289.32
2016,5,9,10,45,35.0,370.0,3.45,14.5,402.0,380.28,297.15
2016,5,9,11,0,35.0,379.0,3.5,15.0,412.0,391.66,305.05
2016,5,9,11,15,35.5,385.5,3.6,15.0,419.5,401.1,312.14
2016,5,9,11,30,36.0,392.0,3.7,15.0,427.0,410.56,319.29
2016,5,9,11,45,31.0,378.0,3.8,15.0,408.0,395.26,307.56
2016,5,9,12,0,26.0,364.0,3.9,15.0,389.0,379.42,295.48
2016,5,9,12,15,38.5,392.5,4.05,15.0,429.0,421.2,327.88
2016,5,9,12,30,51.0,421.0,4.2,15.0,469.0,463.68,360.5
2016,5,9,12,45,73.5,435.5,4.35,15.0,504.0,502.2,390.58
2016,5,9,13,0,96.0,450.0,4.5,15.0,539.0,541.1,420.88
2016,5,9,13,15,102.5,443.5,4.6,15.0,537.0,543.33,423.25
2016,5,9,13,30,109.0,437.0,4.7,15.0,535.0,545.16,425.53
2016,5,9,13,45,181.0,422.5,4.85,15.0,579.5,607.96,476.08
2016,5,9,14,0,253.0,408.0,5.0,15.0,624.0,670.01,525.44
2016,5,9,14,15,236.5,394.5,5.1,15.0,590.5,632.62,498.11
2016,5,9,14,30,220.0,381.0,5.2,15.0,557.0,602.39,476.21
2016,5,9,14,45,230.5,360.0,5.3,15.0,536.5,588.14,467.2
2016,5,9,15,0,241.0,339.0,5.4,15.0,516.0,572.54,457.05
2016,5,9,15,15,250.5,315.5,5.45,15.0,490.5,560.9,449.62
2016,5,9,15,30,260.0,292.0,5.5,15.0,465.0,538.85,434.26
2016,5,9,15,45,283.5,264.5,5.6,15.0,440.5,522.08,423.43
2016,5,9,16,0,307.0,237.0,5.7,15.0,416.0,502.76,410.39
2016,5,9,16,15,295.5,219.0,5.7,15.0,378.5,465.61,381.81
2016,5,9,16,30,284.0,201.0,5.7,15.0,341.0,428.42,352.84
2016,5,9,16,45,162.0,176.5,5.75,15.0,254.5,302.09,249.03
2016,5,9,17,0,40.0,152.0,5.8,15.0,168.0,185.97,151.38
2016,5,9,17,15,33.0,131.0,5.75,14.5,143.0,158.55,129.0
2016,5,9,17,30,26.0,110.0,5.7,14.0,118.0,131.52,106.43
2016,5,9,17,45,16.5,89.0,5.7,14.0,94.0,99.16,78.78
2016,5,9,18,0,7.0,68.0,5.7,14.0,70.0,72.61,55.8
2016,5,9,18,15,3.5,48.0,5.6,13.5,49.0,50.14,36.27
2016,5,9,18,30,0.0,28.0,5.5,13.0,28.0,27.38,16.25
2016,5,9,18,45,0.0,14.0,5.45,13.0,14.0,13.51,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,2.46,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,11.09,3.89
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,17.36,9.8
2016,5,10,6,15,0.0,26.0,1.4,12.0,26.0,25.09,16.96
2016,5,10,6,30,0.0,34.0,1.4,12.0,34.0,32.82,22.7
2016,5,10,6,45,0.0,42.5,1.4,12.5,42.5,41.04,29.75
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,49.27,36.67
2016,5,10,7,15,0.0,69.5,1.35,13.0,69.5,67.19,51.77
2016,5,10,7,30,0.0,88.0,1.3,13.0,88.0,84.86,66.45
2016,5,10,7,45,0.0,99.5,1.3,13.0,99.5,95.76,75.29
2016,5,10,8,0,0.0,111.0,1.3,13.0,111.0,106.68,84.07
2016,5,10,8,15,0.0,121.0,1.25,13.0,121.0,116.23,91.64
2016,5,10,8,30,0.0,131.0,1.2,13.0,131.0,125.8,99.16
2016,5,10,8,45,1.0,152.5,1.2,13.5,153.5,146.59,115.55
2016,5,10,9,0,2.0,174.0,1.2,14.0,176.0,167.52,131.8
2016,5,10,9,15,4.0,186.0,1.2,14.0,189.5,180.28,141.64
2016,5,10,9,30,6.0,198.0,1.2,14.0,203.0,193.25,151.65
2016,5,10,9,45,6.0,199.0,1.25,14.0,204.5,194.78,152.6
2016,5,10,10,0,6.0,200.0,1.3,14.0,206.0,196.27,153.58
2016,5,10,10,15,12.0,252.0,1.3,14.0,263.0,250.36,195.83
2016,5,10,10,30,18.0,304.0,1.3,14.0,320.0,305.0,237.55
2016,5,10,10,45,26.0,340.5,1.35,14.5,364.0,345.63,267.69
2016,5,10,11,0,34.0,377.0,1.4,15.0,408.0,389.03,299.54
2016,5,10,11,15,50.5,407.5,1.55,15.0,454.5,434.81,333.95
2016,5,10,11,30,67.0,438.0,1.7,15.0,501.0,481.8,368.97
2016,5,10,11,45,69.0,438.5,1.85,15.0,504.0,487.89,373.66
2016,5,10,12,0,71.0,439.0,2.0,15.0,507.0,493.85,378.56
2016,5,10,12,15,86.0,451.0,2.2,15.0,533.0,523.06,401.06
2016,5,10,12,30,101.0,463.0,2.4,15.0,559.0,552.63,423.66
2016,5,10,12,45,136.0,463.5,2.65,15.0,591.0,594.56,456.21
2016,5,10,13,0,171.0,464.0,2.9,15.0,623.0,632.61,485.84
2016,5,10,13,15,174.0,451.5,3.05,15.0,611.0,626.38,482.22
2016,5,10,13,30,177.0,439.0,3.2,15.0,599.0,619.31,478.27
2016,5,10,13,45,121.5,414.5,3.4,15.0,522.5,543.06,421.58
2016,5,10,14,0,66.0,390.0,3.6,15.0,446.0,458.78,357.86
2016,5,10,14,15,51.0,358.0,3.65,15.0,400.5,412.36,323.13
2016,5,10,14,30,36.0,326.0,3.7,15.0,355.0,365.8,287.66
2016,5,10,14,45,31.5,304.0,3.75,15.0,328.5,339.42,267.84
2016,5,10,15,0,27.0,282.0,3.8,15.0,302.0,312.92,247.7
2016,5,10,15,15,25.5,266.0,3.75,15.0,284.0,287.12,228.01
2016,5,10,15,30,24.0,250.0,3.7,15.0,266.0,269.67,214.77
2016,5,10,15,45,61.5,252.0,3.65,15.0,289.0,311.52,249.92
2016,5,10,16,0,99.0,254.0,3.6,15.0,312.0,343.35,276.78
2016,5,10,16,15,53.5,210.0,3.55,14.5,241.0,259.16,209.44
2016,5,10,16,30,8.0,166.0,3.5,14.0,170.0,171.61,137.93
2016,5,10,16,45,4.0,131.0,3.5,14.0,133.0,132.64,106.18
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,94.07,74.17
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,79.61,62.19
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,65.11,49.97
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,51.7,38.5
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,38.63,27.17
2016,5,10,18,15,0.0,28.0,3.2,13.5,28.0,27.03,17.05
2016,5,10,18,30,0.0,16.0,3.1,13.0,16.0,15.43,6.78
2016,5,10,18,45,0.0,8.0,3.05,13.0,8.0,7.71,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,67.5,12.5,2.6,13.0,17.0,12.29,0.0
2016,5,11,5,30,135.0,25.0,2.6,13.0,34.0,19.49,6.13
2016,5,11,5,45,241.5,39.0,2.6,13.0,72.5,29.81,19.94
2016,5,11,6,0,348.0,53.0,2.6,13.0,111.0,39.62,29.4
2016,5,11,6,15,423.0,63.0,2.55,13.0,158.5,45.7,35.26
2016,5,11,6,30,498.0,73.0,2.5,13.0,206.0,59.67,39.66
2016,5,11,6,45,249.0,62.5,2.45,13.5,129.0,62.82,39.27
2016,5,11,7,0,0.0,52.0,2.4,14.0,52.0,50.23,37.3
2016,5,11,7,15,0.0,57.5,2.35,14.0,57.5,55.56,41.72
2016,5,11,7,30,0.0,63.0,2.3,14.0,63.0,60.89,46.07
2016,5,11,7,45,0.0,112.0,2.3,14.0,112.0,107.3,84.68
2016,5,11,8,0,0.0,161.0,2.3,14.0,161.0,152.4,121.43
2016,5,11,8,15,0.0,132.5,2.25,14.0,132.5,126.92,100.11
2016,5,11,8,30,0.0,104.0,2.2,14.0,104.0,100.44,78.1
2016,5,11,8,45,0.0,116.0,2.2,14.0,116.0,111.87,87.3
2016,5,11,9,0,0.0,128.0,2.2,14.0,128.0,123.32,96.4
2016,5,11,9,15,0.0,138.0,2.2,14.0,138.0,132.91,103.93
2016,5,11,9,30,0.0,148.0,2.2,14.0,148.0,142.52,111.46
2016,5,11,9,45,2.0,160.0,2.2,14.5,162.0,155.34,121.38
2016,5,11,10,0,4.0,172.0,2.2,15.0,176.0,168.36,131.37
2016,5,11,10,15,7.5,208.5,2.2,15.0,215.5,205.95,161.03
2016,5,11,10,30,11.0,245.0,2.2,15.0,255.0,243.88,190.57
2016,5,11,10,45,11.0,242.0,2.2,15.0,252.0,241.79,188.66
2016,5,11,11,0,11.0,239.0,2.2,15.0,249.0,239.63,186.85
2016,5,11,11,15,20.5,307.0,2.25,15.0,326.0,313.64,244.22
2016,5,11,11,30,30.0,375.0,2.3,15.0,403.0,389.13,301.33
2016,5,11,11,45,56.0,415.5,2.4,15.5,469.0,454.09,349.84
2016,5,11,12,0,82.0,456.0,2.5,16.0,535.0,520.63,398.68
2016,5,11,12,15,98.0,462.0,2.6,16.0,555.5,545.19,417.1
2016,5,11,12,30,114.0,468.0,2.7,16.0,576.0,573.92,438.73
2016,5,11,12,45,119.5,459.0,2.85,16.0,571.0,574.53,439.95
2016,5,11,13,0,125.0,450.0,3.0,16.0,566.0,574.6,440.99
2016,5,11,13,15,76.0,398.5,3.05,16.0,468.5,472.1,364.64
2016,5,11,13,30,27.0,347.0,3.1,16.0,371.0,374.09,290.07
2016,5,11,13,45,27.0,337.0,3.2,16.0,361.0,365.19,284.12
2016,5,11,14,0,27.0,327.0,3.3,16.0,351.0,356.1,277.69
2016,5,11,14,15,28.5,321.0,3.25,15.5,345.0,352.43,275.85
2016,5,11,14,30,30.0,315.0,3.2,15.0,339.0,348.63,273.92
2016,5,11,14,45,27.5,296.5,3.15,15.0,318.0,327.81,258.22
2016,5,11,15,0,25.0,278.0,3.1,15.0,297.0,298.64,236.0
2016,5,11,15,15,27.5,267.5,3.0,15.0,287.5,298.74,236.73
2016,5,11,15,30,30.0,257.0,2.9,15.0,278.0,290.44,230.83
2016,5,11,15,45,23.0,231.0,2.85,15.0,246.0,249.45,198.79
2016,5,11,16,0,16.0,205.0,2.8,15.0,214.0,217.14,173.37
2016,5,11,16,15,10.0,182.5,2.7,15.0,188.0,189.59,151.49
2016,5,11,16,30,4.0,160.0,2.6,15.0,162.0,162.35,129.63
2016,5,11,16,45,3.5,146.5,2.55,15.0,148.0,148.76,118.93
2016,5,11,17,0,3.0,133.0,2.5,15.0,134.0,135.25,108.13
2016,5,11,17,15,1.5,113.5,2.45,14.5,114.0,114.66,91.42
2016,5,11,17,30,0.0,94.0,2.4,14.0,94.0,94.1,74.42
2016,5,11,17,45,210.0,77.0,2.35,14.0,120.5,197.12,161.83
2016,5,11,18,0,420.0,60.0,2.3,14.0,147.0,273.0,220.62
2016,5,11,18,15,327.0,48.0,2.25,14.0,104.0,200.5,156.98
2016,5,11,18,30,234.0,36.0,2.2,14.0,61.0,139.41,102.03
2016,5,11,18,45,117.0,18.0,2.2,14.0,30.5,65.71,18.72
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.0,3.0,13.0,3.0,2.95,0.0
2016,5,12,5,30,0.0,6.0,3.0,13.0,6.0,5.78,0.0
2016,5,12,5,45,0.0,14.0,3.05,13.0,14.0,13.5,5.98
2016,5,12,6,0,0.0,22.0,3.1,13.0,22.0,21.22,13.17
2016,5,12,6,15,0.0,32.0,3.05,13.0,32.0,30.89,22.05
2016,5,12,6,30,0.0,42.0,3.0,13.0,42.0,40.56,29.2
2016,5,12,6,45,0.0,52.5,2.95,13.0,52.5,50.72,37.93
2016,5,12,7,0,0.0,63.0,2.9,13.0,63.0,60.89,46.53
2016,5,12,7,15,0.0,68.5,2.8,13.0,68.5,66.22,50.92
2016,5,12,7,30,0.0,74.0,2.7,13.0,74.0,71.55,55.25
2016,5,12,7,45,0.0,80.5,2.65,13.0,80.5,77.86,60.35
2016,5,12,8,0,0.0,87.0,2.6,13.0,87.0,84.17,65.41
2016,5,12,8,15,0.0,107.0,2.55,13.0,107.0,103.16,80.98
2016,5,12,8,30,0.0,127.0,2.5,13.0,127.0,122.08,96.3
2016,5,12,8,45,0.5,146.0,2.45,13.5,146.5,140.31,110.71
2016,5,12,9,0,1.0,165.0,2.4,14.0,166.0,158.63,125.02
2016,5,12,9,15,3.0,177.5,2.35,14.0,180.0,171.8,135.31
2016,5,12,9,30,5.0,190.0,2.3,14.0,194.0,185.18,145.75
2016,5,12,9,45,6.5,205.0,2.3,14.0,210.5,200.8,157.94
2016,5,12,10,0,8.0,220.0,2.3,14.0,227.0,216.59,170.21
2016,5,12,10,15,12.0,255.5,2.25,14.0,266.0,253.73,199.19
2016,5,12,10,30,16.0,291.0,2.2,14.0,305.0,291.29,228.1
2016,5,12,10,45,28.5,341.5,2.15,14.5,367.5,348.67,271.57
2016,5,12,11,0,41.0,392.0,2.1,15.0,430.0,409.09,316.33
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,449.6,346.46
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,491.19,377.18
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,570.42,436.68
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,651.45,496.03
