Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,12,15,204.0,475.5,2.2,15.0,668.5,660.37,502.5
2016,5,12,12,30,208.0,474.0,2.3,15.0,670.0,668.69,509.16
2016,5,12,12,45,285.0,446.5,2.4,15.0,713.0,724.25,551.91
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,775.79,591.23
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,732.32,559.88
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,687.81,527.87
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,750.01,578.91
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,815.96,631.29
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,721.58,561.21
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,636.89,497.27
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,678.61,534.06
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,723.1,571.73
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,727.49,579.53
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,730.11,586.14
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,641.89,518.68
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,562.78,457.11
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,501.15,410.24
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,449.78,370.24
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,360.33,297.61
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,270.26,223.07
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,233.37,193.06
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,197.59,163.18
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,235.26,194.74
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,260.09,212.46
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,191.09,151.29
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,130.83,97.0
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,63.05,22.2
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,4.42,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,8.67,0.25
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,19.3,11.07
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,29.93,20.99
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,42.02,32.14
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,54.11,40.95
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,66.85,51.77
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,79.54,62.36
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,86.85,68.34
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,94.11,74.21
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,131.81,105.27
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,169.64,135.94
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,170.11,135.89
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,170.16,135.56
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,189.7,151.03
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,209.59,166.67
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,272.33,216.49
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,340.33,269.56
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,392.19,309.2
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,446.54,350.32
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,464.75,363.89
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,482.96,377.6
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,574.23,449.44
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,673.13,525.45
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,692.77,539.17
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,711.3,552.51
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,768.05,597.29
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,828.17,644.05
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,861.16,669.48
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,893.21,694.41
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,952.04,742.46
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,1000.37,777.88
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,941.3,736.75
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,871.18,682.47
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,870.52,683.35
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,867.23,681.99
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,836.47,660.11
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,804.18,637.14
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,545.74,437.72
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,279.89,222.17
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,429.01,346.07
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,564.46,455.34
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,534.21,432.51
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,503.0,409.29
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,593.28,487.83
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,656.62,542.56
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,605.25,502.77
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,554.13,461.76
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,496.95,414.53
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,440.03,366.26
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,375.05,310.06
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,314.5,256.0
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,241.62,191.04
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,177.5,132.09
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,84.48,35.48
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,12.29,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,20.96,9.08
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,34.82,24.35
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,48.2,36.89
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,61.8,49.42
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,82.62,60.35
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,113.47,79.79
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,147.23,104.46
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,175.65,119.11
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,233.0,160.75
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,234.87,176.75
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,217.05,171.71
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,250.55,197.89
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,285.79,225.0
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,385.49,302.15
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,536.05,417.19
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,554.98,430.53
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,566.1,437.37
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,569.96,438.52
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,566.57,433.57
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,606.17,462.83
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,647.14,492.43
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,658.28,498.45
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,667.15,503.01
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,713.56,537.52
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,762.33,573.03
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,774.98,581.45
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,786.19,589.23
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,814.18,609.91
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,841.27,629.8
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,918.52,690.8
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,985.48,736.66
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,984.43,736.78
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,980.43,735.75
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,971.16,732.21
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,959.08,726.73
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,941.82,717.62
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,921.96,706.63
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,900.98,694.72
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,872.44,677.31
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,839.51,657.53
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,804.85,636.16
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,764.44,609.01
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,723.0,580.8
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,678.54,549.47
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,631.43,515.39
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,576.89,473.51
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,523.5,431.47
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,464.2,384.01
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,407.54,337.23
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,342.44,281.64
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,282.09,228.65
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,209.62,165.13
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,148.45,110.31
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,77.87,36.08
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,8.85,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,5.41,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,10.61,2.02
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,21.71,13.09
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,32.83,23.37
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,45.89,35.31
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,58.68,44.49
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,72.24,55.93
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,85.86,67.2
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,101.31,79.96
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,116.83,92.62
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,138.51,110.21
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,160.38,127.79
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,156.78,124.44
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,152.79,120.83
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,189.31,150.17
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,226.45,179.72
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,268.95,213.33
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,308.2,244.08
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,314.49,248.13
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,320.49,252.0
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,370.19,290.79
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,421.39,330.33
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,572.44,451.66
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,739.0,581.21
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,778.39,610.93
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,817.84,641.12
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,798.64,626.15
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,776.0,608.61
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,745.67,584.34
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,714.3,559.01
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,667.68,523.17
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,623.15,488.49
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,638.26,501.47
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,652.6,513.78
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,625.0,493.0
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,596.79,471.77
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,679.64,541.07
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,757.54,605.56
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,635.11,508.68
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,516.59,413.3
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,492.78,396.8
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,468.23,379.35
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,500.78,408.74
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,518.52,426.24
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,468.15,386.21
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,418.93,346.75
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,323.61,267.94
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,235.6,194.01
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,203.98,168.1
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,172.89,142.09
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,245.72,204.09
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,296.24,243.12
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,224.66,178.95
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,160.98,121.1
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,88.91,45.28
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,17.57,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,5.41,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,10.6,2.21
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,21.23,12.7
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,31.86,22.53
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,44.92,34.46
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,57.83,43.77
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,71.38,55.31
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,85.0,66.72
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,95.96,75.74
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,106.93,84.65
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,136.72,108.79
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,166.78,132.75
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,199.2,158.47
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,232.62,184.81
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,246.35,195.28
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,260.0,205.66
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,298.38,235.6
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,342.49,269.69
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,371.26,291.0
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,400.74,312.68
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,472.88,368.42
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,552.43,428.74
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,614.52,476.35
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,682.9,528.13
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,791.35,615.69
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,908.54,701.17
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,882.84,682.83
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,846.25,651.1
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,913.92,707.81
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,975.65,752.5
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,983.8,758.51
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,989.04,762.86
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,988.92,766.45
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,985.84,768.0
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,978.34,764.93
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,967.94,759.78
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,951.42,749.66
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,932.23,737.62
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,908.15,722.17
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,881.74,704.9
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,855.36,686.96
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,821.87,663.58
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,779.67,633.55
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,736.63,602.54
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,689.84,569.05
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,645.44,536.86
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,498.63,416.42
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,364.19,303.45
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,318.06,265.58
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,273.98,228.45
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,282.97,235.1
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,276.31,226.61
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,206.08,164.22
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,144.68,109.18
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,79.94,43.06
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,12.31,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,10.81,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,21.24,10.51
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,38.94,28.11
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,56.32,44.11
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,71.54,58.08
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,90.33,70.57
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,112.18,87.81
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,135.17,105.93
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,165.72,129.7
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,194.86,152.43
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,223.93,175.9
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,248.0,194.92
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,279.37,219.47
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,317.39,249.11
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,346.15,270.92
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,375.13,292.59
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,438.89,341.72
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,505.6,392.6
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,540.25,417.63
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,575.36,442.81
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,637.12,489.83
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,707.18,542.07
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,723.76,551.92
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,737.92,560.26
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,830.73,632.54
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,929.16,699.91
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,951.65,714.81
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,971.48,728.64
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,986.66,739.45
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,998.97,748.46
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,1006.35,754.31
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,1010.7,758.27
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,1010.59,759.36
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,1007.43,758.54
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,998.32,753.81
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,986.25,747.18
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,969.9,737.68
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,950.83,726.34
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,925.33,710.53
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,897.46,693.13
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,865.23,674.0
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,831.11,653.21
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,796.73,630.65
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,755.96,603.03
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,708.63,570.7
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,660.9,537.44
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,607.38,497.4
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,556.95,457.69
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,497.11,410.12
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,439.6,362.93
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,373.42,306.6
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,312.03,252.74
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,240.79,190.37
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,177.79,133.89
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,101.82,57.93
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,26.36,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,14.74,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,23.27,12.3
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,33.02,22.96
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,42.28,31.67
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,47.25,36.44
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,70.44,43.11
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,111.1,77.55
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,131.36,103.16
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,158.6,124.59
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,187.6,147.34
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,209.45,164.49
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,231.02,181.1
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,288.84,224.89
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,355.9,275.67
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,387.55,299.06
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,412.97,317.35
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,478.3,367.64
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,555.65,426.26
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,552.8,421.42
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,539.55,408.95
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,605.33,459.39
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,679.23,514.46
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,738.77,557.96
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,801.16,603.15
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,856.25,644.77
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,913.33,682.84
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,868.89,652.99
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,812.66,608.99
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,830.06,622.53
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,846.15,634.52
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,859.13,644.74
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,870.44,653.91
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,873.37,657.6
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,874.2,660.0
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,929.93,705.16
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,967.97,732.57
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,951.06,724.49
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,931.52,714.93
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,906.58,700.39
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,879.34,684.0
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,852.73,667.94
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,819.02,646.94
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,777.15,619.94
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,734.36,591.45
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,687.73,559.38
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,643.4,528.38
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,588.15,485.85
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,534.27,443.07
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,474.49,395.07
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,417.25,347.65
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,351.8,291.4
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,291.22,237.93
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,219.75,175.17
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,158.98,120.78
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,91.45,54.19
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,19.72,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,17.2,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,28.83,16.91
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,39.11,28.37
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,50.22,38.93
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,56.79,45.21
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,81.78,53.72
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,117.1,73.75
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,157.46,102.92
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,197.29,141.1
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,227.98,172.22
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,276.26,209.71
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,340.05,261.98
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,388.72,305.76
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,442.19,352.78
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,490.86,395.3
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,540.54,437.87
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,588.01,477.85
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,635.49,517.09
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,680.45,552.74
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,724.69,587.13
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,766.79,619.21
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,806.31,648.52
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,842.47,675.15
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,876.99,700.46
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,856.4,683.87
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,825.35,654.45
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,843.25,668.57
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,859.81,681.55
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,869.19,688.38
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,876.68,693.84
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,952.64,757.77
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,1018.16,806.73
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,1017.29,808.3
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,1013.43,808.02
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,1003.69,802.32
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,991.08,794.55
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,933.54,752.76
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,875.17,709.99
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,855.57,696.8
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,833.05,681.23
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,793.14,651.33
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,752.15,620.5
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,699.62,579.56
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,647.54,538.46
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,629.03,527.21
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,605.37,511.24
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,474.13,400.89
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,353.54,297.58
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,308.09,259.15
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,264.96,222.03
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,221.29,184.06
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,179.2,146.83
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,128.82,102.33
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,87.62,65.61
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,49.48,28.52
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,9.83,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,11.58,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,23.13,12.66
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,40.75,29.84
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,58.12,45.93
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,73.55,60.15
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,93.07,73.22
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,114.19,90.26
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,136.44,108.28
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,172.16,128.77
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,233.71,173.47
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,272.79,210.65
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,310.14,245.13
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,365.48,290.28
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,442.75,354.95
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,493.87,398.62
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,542.44,439.34
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,589.02,478.47
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,635.52,516.81
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,680.75,553.74
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,727.63,591.33
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,767.04,620.81
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,804.96,648.78
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,840.18,674.72
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,873.63,699.24
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,901.78,719.56
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,927.62,738.14
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,950.49,754.54
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,970.86,769.13
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,985.86,779.83
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,998.06,788.59
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,1005.43,794.17
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,1009.84,797.74
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,1008.85,797.26
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,1004.86,794.75
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,995.15,788.44
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,982.64,780.21
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,965.29,768.3
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,945.31,754.54
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,923.17,739.48
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,893.51,718.82
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,860.02,695.05
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,824.81,669.9
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,781.49,638.56
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,740.39,608.66
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,692.83,574.32
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,645.17,539.0
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,589.25,494.34
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,534.68,449.86
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,474.09,399.32
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,416.21,349.91
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,349.65,292.18
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,286.73,236.44
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,217.38,174.77
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,156.59,120.24
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,86.98,54.69
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,20.61,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,12.06,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,24.03,13.59
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,41.62,30.67
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,58.97,46.72
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,74.34,60.84
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,94.06,73.9
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,115.26,90.91
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,137.54,108.84
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,170.91,133.74
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,215.37,168.34
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,251.26,196.63
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,296.97,233.22
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,332.23,262.65
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,367.19,291.33
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,419.14,333.19
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,474.4,377.76
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,541.61,432.85
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,625.36,500.4
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,628.35,500.22
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,619.61,490.34
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,697.27,553.6
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,787.51,622.82
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,798.03,627.05
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,801.6,624.17
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,802.15,622.89
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,798.82,618.73
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,784.4,607.07
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,765.7,592.29
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,773.44,598.35
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,779.93,603.4
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,836.19,647.0
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,888.82,687.47
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,940.72,730.25
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,978.27,756.97
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,970.61,752.05
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,960.12,745.58
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,948.33,737.91
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,928.43,724.58
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,905.3,709.44
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,879.78,692.61
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,659.1,527.33
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,437.36,348.67
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,449.45,361.45
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,457.95,370.53
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,484.82,395.61
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,504.28,414.46
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,526.99,435.64
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,541.85,449.59
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,483.31,401.74
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,427.13,354.87
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,363.87,300.99
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,304.88,249.25
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,236.29,189.08
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,174.58,133.99
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,106.33,69.0
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,30.3,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,12.88,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,25.57,15.01
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,35.23,25.16
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,44.42,33.88
2016,5,22,6,15,447.0,69.5,2.75,13.0,179.5,49.91,39.13
2016,5,22,6,30,515.0,79.0,2.7,13.0,227.0,78.06,47.99
2016,5,22,6,45,261.0,104.5,2.7,13.0,180.0,109.04,76.72
2016,5,22,7,0,7.0,130.0,2.7,13.0,133.0,121.8,97.52
2016,5,22,7,15,254.0,136.0,2.65,13.0,257.0,163.12,121.51
2016,5,22,7,30,501.0,142.0,2.6,13.0,381.0,236.41,174.33
2016,5,22,7,45,379.5,189.5,2.6,13.5,382.5,268.36,206.01
2016,5,22,8,0,258.0,237.0,2.6,14.0,384.0,292.45,229.18
2016,5,22,8,15,518.5,177.5,2.6,14.0,504.5,352.97,275.73
2016,5,22,8,30,779.0,118.0,2.6,14.0,625.0,442.29,346.88
