Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,8,45,795.0,120.5,2.6,14.0,668.5,490.08,386.77
2016,5,22,9,0,811.0,123.0,2.6,14.0,712.0,538.48,426.33
2016,5,22,9,15,822.5,125.0,2.65,14.0,750.5,584.23,463.11
2016,5,22,9,30,834.0,127.0,2.7,14.0,789.0,629.74,498.9
2016,5,22,9,45,861.5,118.5,2.8,14.5,827.0,677.84,535.39
2016,5,22,10,0,889.0,110.0,2.9,15.0,865.0,723.95,569.03
2016,5,22,10,15,895.0,111.0,2.95,15.0,892.0,763.14,596.54
2016,5,22,10,30,901.0,112.0,3.0,15.0,919.0,800.76,622.77
2016,5,22,10,45,904.0,113.5,3.1,15.0,938.5,834.69,646.57
2016,5,22,11,0,907.0,115.0,3.2,15.0,958.0,866.56,668.86
2016,5,22,11,15,909.5,115.5,3.25,15.0,970.5,894.85,688.32
2016,5,22,11,30,912.0,116.0,3.3,15.0,983.0,920.79,706.15
2016,5,22,11,45,911.5,117.0,3.4,15.0,988.0,942.04,721.12
2016,5,22,12,0,911.0,118.0,3.5,15.0,993.0,960.63,734.36
2016,5,22,12,15,910.0,118.0,3.6,15.0,990.5,975.05,744.83
2016,5,22,12,30,909.0,118.0,3.7,15.0,988.0,986.66,753.5
2016,5,22,12,45,905.5,118.5,3.8,15.0,977.5,993.48,759.02
2016,5,22,13,0,902.0,119.0,3.9,15.0,967.0,997.36,762.66
2016,5,22,13,15,898.0,118.5,4.05,15.0,949.5,996.78,763.68
2016,5,22,13,30,894.0,118.0,4.2,15.0,932.0,993.24,762.78
2016,5,22,13,45,888.0,116.5,4.35,15.0,907.5,983.8,758.08
2016,5,22,14,0,882.0,115.0,4.5,15.0,883.0,971.49,751.76
2016,5,22,14,15,620.0,235.0,4.6,15.0,766.0,850.51,666.91
2016,5,22,14,30,358.0,355.0,4.7,15.0,649.0,714.92,561.26
2016,5,22,14,45,600.5,232.5,4.85,15.0,698.0,815.15,645.65
2016,5,22,15,0,843.0,110.0,5.0,15.0,747.0,882.97,698.11
2016,5,22,15,15,829.5,108.0,5.1,15.0,705.5,851.03,676.44
2016,5,22,15,30,816.0,106.0,5.2,15.0,664.0,822.46,657.67
2016,5,22,15,45,796.0,104.0,5.3,15.0,617.5,781.73,629.58
2016,5,22,16,0,776.0,102.0,5.4,15.0,571.0,739.99,600.39
2016,5,22,16,15,515.5,156.5,5.45,14.5,457.0,576.38,474.01
2016,5,22,16,30,255.0,211.0,5.5,14.0,343.0,423.07,348.28
2016,5,22,16,45,463.5,148.5,5.55,14.0,357.5,496.05,412.59
2016,5,22,17,0,672.0,86.0,5.6,14.0,372.0,545.97,456.22
2016,5,22,17,15,632.5,80.5,5.6,14.0,321.0,488.33,408.57
2016,5,22,17,30,593.0,75.0,5.6,14.0,270.0,432.92,361.85
2016,5,22,17,45,540.5,67.5,5.6,14.0,221.5,371.0,308.5
2016,5,22,18,0,488.0,60.0,5.6,14.0,173.0,313.09,257.14
2016,5,22,18,15,406.5,50.0,5.5,13.5,128.5,244.44,196.42
2016,5,22,18,30,325.0,40.0,5.4,13.0,84.0,183.27,141.29
2016,5,22,18,45,207.5,27.0,5.35,13.0,50.5,113.61,75.17
2016,5,22,19,0,90.0,14.0,5.3,13.0,17.0,47.08,0.0
2016,5,22,19,15,45.0,7.0,5.2,13.0,8.5,17.34,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,29.5,16.0,3.75,13.0,19.0,14.5,0.0
2016,5,23,5,30,59.0,32.0,3.7,13.0,38.0,28.1,17.19
2016,5,23,5,45,105.5,51.0,3.7,13.0,68.5,41.32,30.48
2016,5,23,6,0,152.0,70.0,3.7,13.0,99.0,55.58,43.77
2016,5,23,6,15,183.0,89.5,3.65,13.0,135.0,69.65,56.71
2016,5,23,6,30,214.0,109.0,3.6,13.0,171.0,95.44,70.26
2016,5,23,6,45,246.0,125.5,3.55,13.5,210.5,124.45,90.09
2016,5,23,7,0,278.0,142.0,3.5,14.0,250.0,156.77,114.42
2016,5,23,7,15,195.5,171.5,3.5,14.0,252.5,185.76,142.18
2016,5,23,7,30,113.0,201.0,3.5,14.0,255.0,202.14,159.12
2016,5,23,7,45,419.5,155.0,3.5,14.0,388.5,251.2,191.49
2016,5,23,8,0,726.0,109.0,3.5,14.0,522.0,336.34,257.02
2016,5,23,8,15,745.5,112.5,3.5,14.0,568.5,386.75,301.08
2016,5,23,8,30,765.0,116.0,3.5,14.0,615.0,435.29,342.99
2016,5,23,8,45,577.0,205.0,3.5,14.0,596.0,458.31,363.35
2016,5,23,9,0,389.0,294.0,3.5,14.0,577.0,469.73,372.11
2016,5,23,9,15,606.5,209.5,3.5,14.0,678.0,534.86,425.91
2016,5,23,9,30,824.0,125.0,3.5,14.0,779.0,622.54,496.62
2016,5,23,9,45,634.5,229.0,3.5,14.5,745.5,626.01,495.16
2016,5,23,10,0,445.0,333.0,3.5,15.0,712.0,616.33,483.06
2016,5,23,10,15,400.5,368.0,3.45,15.0,717.0,634.97,495.59
2016,5,23,10,30,356.0,403.0,3.4,15.0,722.0,652.0,506.38
2016,5,23,10,45,618.5,263.0,3.35,15.0,832.5,745.54,582.12
2016,5,23,11,0,881.0,123.0,3.3,15.0,943.0,853.07,660.65
2016,5,23,11,15,884.0,123.5,3.25,15.0,956.0,881.12,678.8
2016,5,23,11,30,887.0,124.0,3.2,15.0,969.0,906.92,695.93
2016,5,23,11,45,888.5,124.0,3.15,15.0,974.5,928.53,710.12
2016,5,23,12,0,890.0,124.0,3.1,15.0,980.0,947.62,722.61
2016,5,23,12,15,890.0,124.0,3.1,15.0,978.0,962.72,732.78
2016,5,23,12,30,890.0,124.0,3.1,15.0,976.0,975.09,741.22
2016,5,23,12,45,875.5,132.0,3.1,15.0,963.0,978.63,743.75
2016,5,23,13,0,861.0,140.0,3.1,15.0,950.0,979.27,744.51
2016,5,23,13,15,857.5,138.5,3.2,15.0,933.0,978.29,745.1
2016,5,23,13,30,854.0,137.0,3.3,15.0,916.0,974.45,743.85
2016,5,23,13,45,853.5,133.0,3.4,15.0,894.0,968.14,741.01
2016,5,23,14,0,853.0,129.0,3.5,15.0,872.0,958.95,736.27
2016,5,23,14,15,845.0,127.0,3.65,15.0,841.5,941.88,726.45
2016,5,23,14,30,837.0,125.0,3.8,15.0,811.0,922.25,714.86
2016,5,23,14,45,601.0,221.5,3.95,15.0,703.0,804.7,632.13
2016,5,23,15,0,365.0,318.0,4.1,15.0,595.0,673.56,530.89
2016,5,23,15,15,280.5,315.5,4.25,15.0,521.0,590.64,468.83
2016,5,23,15,30,196.0,313.0,4.4,15.0,447.0,501.95,400.75
2016,5,23,15,45,212.0,288.0,4.6,15.0,424.0,484.34,389.61
2016,5,23,16,0,228.0,263.0,4.8,15.0,401.0,464.98,376.59
2016,5,23,16,15,312.5,223.5,4.9,15.0,395.5,488.28,398.44
2016,5,23,16,30,397.0,184.0,5.0,15.0,390.0,504.56,414.29
2016,5,23,16,45,199.5,161.5,5.15,15.0,265.0,320.8,264.51
2016,5,23,17,0,2.0,139.0,5.3,15.0,140.0,140.35,112.32
2016,5,23,17,15,1.0,120.5,5.35,14.5,121.0,121.17,96.95
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,101.98,81.16
2016,5,23,17,45,231.5,82.5,5.45,14.0,137.0,217.97,180.92
2016,5,23,18,0,463.0,63.0,5.5,14.0,172.0,305.47,251.27
2016,5,23,18,15,381.5,53.0,5.5,14.0,128.0,237.83,190.97
2016,5,23,18,30,300.0,43.0,5.5,14.0,84.0,176.43,135.82
2016,5,23,18,45,186.0,29.0,5.5,14.0,51.0,109.58,73.39
2016,5,23,19,0,72.0,15.0,5.5,14.0,18.0,43.79,0.0
2016,5,23,19,15,36.0,7.5,5.45,13.5,9.0,15.8,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,103.0,16.5,3.8,13.0,26.5,12.83,0.0
2016,5,24,5,30,206.0,33.0,3.8,13.0,53.0,25.49,15.2
2016,5,24,5,45,303.5,45.0,3.8,13.5,93.5,33.93,24.01
2016,5,24,6,0,401.0,57.0,3.8,14.0,134.0,42.08,31.69
2016,5,24,6,15,467.0,65.5,3.8,14.0,181.5,46.07,35.56
2016,5,24,6,30,533.0,74.0,3.8,14.0,229.0,76.13,44.93
2016,5,24,6,45,326.5,114.5,3.8,14.0,215.5,118.84,81.88
2016,5,24,7,0,120.0,155.0,3.8,14.0,202.0,149.68,115.48
2016,5,24,7,15,180.0,174.5,3.8,14.0,256.0,185.5,142.68
2016,5,24,7,30,240.0,194.0,3.8,14.0,310.0,222.72,171.75
2016,5,24,7,45,282.5,210.0,3.8,14.0,360.5,262.69,204.27
2016,5,24,8,0,325.0,226.0,3.8,14.0,411.0,306.86,240.42
2016,5,24,8,15,327.5,247.5,3.8,14.0,448.0,344.18,271.58
2016,5,24,8,30,330.0,269.0,3.8,14.0,485.0,381.71,302.37
2016,5,24,8,45,573.5,193.5,3.8,14.5,598.5,446.84,354.69
2016,5,24,9,0,817.0,118.0,3.8,15.0,712.0,538.8,428.37
2016,5,24,9,15,828.5,120.0,3.85,15.0,751.0,584.74,465.43
2016,5,24,9,30,840.0,122.0,3.9,15.0,790.0,632.91,503.5
2016,5,24,9,45,614.5,241.5,3.95,15.0,741.0,624.76,494.04
2016,5,24,10,0,389.0,361.0,4.0,15.0,692.0,605.37,474.79
2016,5,24,10,15,635.5,241.5,4.0,15.0,802.5,691.75,545.66
2016,5,24,10,30,882.0,122.0,4.0,15.0,913.0,796.76,625.2
2016,5,24,10,45,888.0,122.5,4.05,15.0,934.0,831.57,649.22
2016,5,24,11,0,894.0,123.0,4.1,15.0,955.0,864.54,672.28
2016,5,24,11,15,896.5,123.5,4.1,15.0,968.0,892.49,691.48
2016,5,24,11,30,899.0,124.0,4.1,15.0,981.0,918.15,709.05
2016,5,24,11,45,902.0,123.0,4.2,15.0,987.0,940.41,724.82
2016,5,24,12,0,905.0,122.0,4.3,15.0,993.0,960.18,738.96
2016,5,24,12,15,904.5,122.0,4.35,15.0,990.5,975.02,749.6
2016,5,24,12,30,904.0,122.0,4.4,15.0,988.0,987.08,758.45
2016,5,24,12,45,905.0,119.5,4.45,15.0,979.5,995.26,764.75
2016,5,24,13,0,906.0,117.0,4.5,15.0,971.0,1000.52,769.15
2016,5,24,13,15,902.5,116.0,4.55,15.0,953.5,999.93,769.65
2016,5,24,13,30,899.0,115.0,4.6,15.0,936.0,996.37,768.24
2016,5,24,13,45,894.5,113.5,4.7,15.0,912.5,988.37,764.28
2016,5,24,14,0,890.0,112.0,4.8,15.0,889.0,977.47,758.38
2016,5,24,14,15,882.5,110.5,4.85,15.0,858.0,960.87,748.12
2016,5,24,14,30,875.0,109.0,4.9,15.0,827.0,941.61,736.03
2016,5,24,14,45,866.0,107.0,5.0,15.0,790.5,917.88,721.11
2016,5,24,15,0,857.0,105.0,5.1,15.0,754.0,891.78,704.42
2016,5,24,15,15,844.0,102.5,5.2,15.0,712.5,859.42,683.02
2016,5,24,15,30,831.0,100.0,5.3,15.0,671.0,825.2,660.07
2016,5,24,15,45,815.0,97.5,5.4,15.0,625.5,791.84,637.51
2016,5,24,16,0,799.0,95.0,5.5,15.0,580.0,752.16,609.89
2016,5,24,16,15,777.5,91.5,5.55,14.5,531.0,706.09,577.9
2016,5,24,16,30,756.0,88.0,5.6,14.0,482.0,659.58,544.93
2016,5,24,16,45,727.5,84.5,5.65,14.0,431.0,608.07,506.14
2016,5,24,17,0,699.0,81.0,5.7,14.0,380.0,559.39,467.21
2016,5,24,17,15,661.0,76.0,5.7,14.0,329.0,502.1,420.24
2016,5,24,17,30,623.0,71.0,5.7,14.0,278.0,446.88,373.72
2016,5,24,17,45,568.5,64.5,5.75,14.0,228.5,383.68,319.38
2016,5,24,18,0,514.0,58.0,5.8,14.0,179.0,324.64,267.1
2016,5,24,18,15,433.5,49.5,5.7,13.5,134.0,256.71,206.86
2016,5,24,18,30,353.0,41.0,5.6,13.0,89.0,196.05,151.97
2016,5,24,18,45,232.0,28.5,5.55,13.0,54.5,125.65,85.97
2016,5,24,19,0,111.0,16.0,5.5,13.0,20.0,56.47,0.0
2016,5,24,19,15,55.5,8.0,5.4,13.0,10.0,20.95,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,3.2,13.0,9.0,8.68,0.0
2016,5,25,5,30,0.0,18.0,3.2,13.0,18.0,17.37,8.64
2016,5,25,5,45,0.0,32.0,3.2,13.0,32.0,30.9,21.45
2016,5,25,6,0,0.0,46.0,3.2,13.0,46.0,44.23,33.76
2016,5,25,6,15,0.0,62.5,3.2,13.0,62.5,59.34,47.56
2016,5,25,6,30,0.0,79.0,3.2,13.0,79.0,74.62,58.27
2016,5,25,6,45,0.0,96.0,3.2,13.5,96.0,90.46,71.53
2016,5,25,7,0,0.0,113.0,3.2,14.0,113.0,106.39,84.61
2016,5,25,7,15,0.0,124.0,3.3,14.0,124.0,117.12,93.31
2016,5,25,7,30,0.0,135.0,3.4,14.0,135.0,127.81,101.87
2016,5,25,7,45,5.5,162.5,3.5,14.0,166.0,154.86,123.68
2016,5,25,8,0,11.0,190.0,3.6,14.0,197.0,182.55,145.81
2016,5,25,8,15,9.0,195.0,3.7,14.0,200.5,187.8,149.69
2016,5,25,8,30,7.0,200.0,3.8,14.0,204.0,192.71,153.31
2016,5,25,8,45,4.5,188.5,3.95,14.5,191.5,181.9,143.95
2016,5,25,9,0,2.0,177.0,4.1,15.0,179.0,170.51,134.21
2016,5,25,9,15,5.0,196.0,4.2,15.0,200.0,190.44,150.01
2016,5,25,9,30,8.0,215.0,4.3,15.0,221.0,210.69,165.96
2016,5,25,9,45,5.0,188.5,4.4,15.0,193.0,184.42,144.68
2016,5,25,10,0,2.0,162.0,4.5,15.0,165.0,157.55,122.93
2016,5,25,10,15,9.5,231.5,4.55,15.0,241.0,229.45,180.33
2016,5,25,10,30,17.0,301.0,4.6,15.0,317.0,301.87,237.07
2016,5,25,10,45,13.5,267.5,4.7,15.0,280.5,268.37,210.53
2016,5,25,11,0,10.0,234.0,4.8,15.0,244.0,234.22,183.56
2016,5,25,11,15,17.0,295.0,4.85,15.0,311.5,299.48,234.92
2016,5,25,11,30,24.0,356.0,4.9,15.0,379.0,366.02,286.39
2016,5,25,11,45,17.0,292.5,4.95,15.0,309.0,298.94,234.15
2016,5,25,12,0,10.0,229.0,5.0,15.0,239.0,231.58,181.28
2016,5,25,12,15,30.5,329.0,5.1,15.0,359.0,351.71,276.05
2016,5,25,12,30,51.0,429.0,5.2,15.0,479.0,472.37,368.74
2016,5,25,12,45,160.0,443.0,5.35,15.0,595.5,598.97,468.33
2016,5,25,13,0,269.0,457.0,5.5,15.0,712.0,728.06,567.58
2016,5,25,13,15,197.0,453.5,5.65,15.0,638.5,653.02,510.16
2016,5,25,13,30,125.0,450.0,5.8,15.0,565.0,582.24,455.61
2016,5,25,13,45,117.5,435.5,6.0,15.0,541.5,562.35,441.52
2016,5,25,14,0,110.0,421.0,6.2,15.0,518.0,541.89,426.74
2016,5,25,14,15,117.0,407.0,6.35,15.0,506.5,535.32,422.97
2016,5,25,14,30,124.0,393.0,6.5,15.0,495.0,528.03,418.63
2016,5,25,14,45,68.0,318.0,6.65,15.0,374.0,387.82,309.15
2016,5,25,15,0,12.0,243.0,6.8,15.0,253.0,250.99,199.4
2016,5,25,15,15,21.5,255.0,6.9,15.0,270.5,272.13,217.37
2016,5,25,15,30,31.0,267.0,7.0,15.0,288.0,301.82,241.99
2016,5,25,15,45,97.0,268.5,7.15,15.0,328.5,359.08,290.97
2016,5,25,16,0,163.0,270.0,7.3,15.0,369.0,421.44,343.49
2016,5,25,16,15,457.5,180.5,7.35,14.5,426.0,560.76,464.52
2016,5,25,16,30,752.0,91.0,7.4,14.0,483.0,661.01,551.08
2016,5,25,16,45,720.5,88.0,7.5,14.0,432.0,608.13,510.0
2016,5,25,17,0,689.0,85.0,7.6,14.0,381.0,558.55,469.72
2016,5,25,17,15,650.5,80.0,7.6,14.0,330.5,501.36,422.2
2016,5,25,17,30,612.0,75.0,7.6,14.0,280.0,446.26,375.25
2016,5,25,17,45,551.5,69.0,7.6,14.0,230.0,380.93,318.56
2016,5,25,18,0,491.0,63.0,7.6,14.0,180.0,320.23,264.53
2016,5,25,18,15,408.5,54.0,7.5,14.0,135.0,251.72,203.25
2016,5,25,18,30,326.0,45.0,7.4,14.0,90.0,190.56,147.81
2016,5,25,18,45,201.5,31.5,7.35,14.0,55.5,118.41,81.69
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,46.24,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,17.98,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,5.0,13.0,8.0,7.71,0.0
2016,5,26,5,30,0.0,16.0,4.9,13.0,16.0,15.43,7.09
2016,5,26,5,45,0.0,28.0,4.8,13.0,28.0,27.03,18.06
2016,5,26,6,0,0.0,40.0,4.7,13.0,40.0,38.63,28.79
2016,5,26,6,15,0.0,54.5,4.65,13.0,54.5,52.48,41.44
2016,5,26,6,30,0.0,69.0,4.6,13.0,69.0,66.0,50.94
2016,5,26,6,45,0.0,84.5,4.6,13.5,84.5,80.47,63.11
2016,5,26,7,0,0.0,100.0,4.6,14.0,100.0,95.01,75.1
2016,5,26,7,15,0.0,112.5,4.6,14.0,112.5,106.93,84.87
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,118.86,94.52
2016,5,26,7,45,0.0,130.5,4.6,14.0,130.5,124.45,98.82
2016,5,26,8,0,0.0,136.0,4.6,14.0,136.0,129.96,103.04
2016,5,26,8,15,0.0,136.0,4.6,14.0,136.0,130.32,103.01
2016,5,26,8,30,0.0,136.0,4.6,14.0,136.0,130.58,102.92
2016,5,26,8,45,1.5,157.0,4.65,14.5,158.5,151.19,119.27
2016,5,26,9,0,3.0,178.0,4.7,15.0,181.0,171.98,135.57
2016,5,26,9,15,6.0,203.5,4.7,15.0,209.0,198.03,156.24
2016,5,26,9,30,9.0,229.0,4.7,15.0,237.0,224.41,177.02
2016,5,26,9,45,12.5,255.0,4.75,15.0,266.0,251.93,198.6
2016,5,26,10,0,16.0,281.0,4.8,15.0,295.0,279.82,220.35
2016,5,26,10,15,18.0,300.0,4.8,15.0,316.0,300.41,236.2
2016,5,26,10,30,20.0,319.0,4.8,15.0,337.0,321.21,252.17
2016,5,26,10,45,33.5,364.0,4.8,15.5,395.5,374.39,292.88
2016,5,26,11,0,47.0,409.0,4.8,16.0,454.0,430.86,335.39
2016,5,26,11,15,36.0,386.0,4.8,16.0,420.5,402.8,313.43
2016,5,26,11,30,25.0,363.0,4.8,16.0,387.0,373.65,290.8
2016,5,26,11,45,26.0,364.0,4.85,16.0,389.0,377.73,294.03
2016,5,26,12,0,27.0,365.0,4.9,16.0,391.0,381.79,297.2
2016,5,26,12,15,64.0,418.0,5.0,16.0,480.0,471.01,366.45
2016,5,26,12,30,101.0,471.0,5.1,16.0,569.0,561.99,435.7
2016,5,26,12,45,146.0,471.5,5.25,16.0,611.0,614.09,476.25
2016,5,26,13,0,191.0,472.0,5.4,16.0,653.0,662.44,514.05
2016,5,26,13,15,221.5,458.0,5.6,16.0,664.0,681.59,530.18
2016,5,26,13,30,252.0,444.0,5.8,16.0,675.0,706.36,550.54
2016,5,26,13,45,185.5,434.0,6.05,16.0,602.0,626.8,490.52
2016,5,26,14,0,119.0,424.0,6.3,16.0,529.0,553.75,434.4
2016,5,26,14,15,156.0,409.5,6.5,15.5,541.5,575.18,454.19
2016,5,26,14,30,193.0,395.0,6.7,15.0,554.0,595.06,472.64
2016,5,26,14,45,173.0,377.0,6.9,15.0,515.0,556.67,443.73
2016,5,26,15,0,153.0,359.0,7.1,15.0,476.0,518.27,414.65
2016,5,26,15,15,151.5,339.5,7.2,15.0,449.5,494.74,397.45
2016,5,26,15,30,150.0,320.0,7.3,15.0,423.0,470.68,379.67
2016,5,26,15,45,438.0,224.5,7.45,15.0,497.5,620.14,507.48
2016,5,26,16,0,726.0,129.0,7.6,15.0,572.0,736.6,605.14
2016,5,26,16,15,702.0,125.0,7.65,14.5,524.0,690.66,571.72
2016,5,26,16,30,678.0,121.0,7.7,14.0,476.0,644.57,537.51
2016,5,26,16,45,647.0,115.0,7.8,14.0,426.0,591.52,495.41
2016,5,26,17,0,616.0,109.0,7.9,14.0,376.0,539.39,453.19
2016,5,26,17,15,573.5,102.0,7.85,14.0,325.5,480.33,404.1
2016,5,26,17,30,531.0,95.0,7.8,14.0,275.0,423.7,355.97
2016,5,26,17,45,469.0,86.5,7.8,14.0,225.5,355.77,297.4
2016,5,26,18,0,407.0,78.0,7.8,14.0,176.0,296.06,244.56
2016,5,26,18,15,325.0,65.5,7.7,13.5,132.0,228.44,184.91
2016,5,26,18,30,243.0,53.0,7.6,13.0,88.0,168.58,131.49
2016,5,26,18,45,140.5,35.5,7.5,13.0,54.0,97.48,67.69
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,32.36,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,13.39,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.0,4.2,13.0,26.0,16.86,0.0
2016,5,27,5,30,119.0,40.0,4.1,13.0,52.0,32.75,21.48
2016,5,27,5,45,208.0,57.0,4.05,13.0,92.5,45.89,34.57
2016,5,27,6,0,297.0,74.0,4.0,13.0,133.0,55.35,43.62
2016,5,27,6,15,366.0,86.5,3.85,13.0,180.0,62.91,50.74
2016,5,27,6,30,435.0,99.0,3.7,13.0,227.0,94.91,62.94
2016,5,27,6,45,226.0,118.5,3.55,13.5,186.0,118.78,85.95
2016,5,27,7,0,17.0,138.0,3.4,14.0,145.0,130.27,103.79
2016,5,27,7,15,18.0,155.5,3.2,14.0,163.5,148.0,118.18
2016,5,27,7,30,19.0,173.0,3.0,14.0,182.0,165.87,132.53
2016,5,27,7,45,37.5,204.0,2.9,14.0,224.5,195.9,156.21
2016,5,27,8,0,56.0,235.0,2.8,14.0,267.0,232.24,184.91
2016,5,27,8,15,45.0,246.0,2.6,14.0,273.5,242.21,192.65
2016,5,27,8,30,34.0,257.0,2.4,14.0,280.0,250.99,199.24
2016,5,27,8,45,75.0,297.5,2.25,14.5,351.0,309.57,244.53
2016,5,27,9,0,116.0,338.0,2.1,15.0,422.0,368.03,288.81
2016,5,27,9,15,102.0,353.0,1.95,15.0,430.5,384.82,300.66
2016,5,27,9,30,88.0,368.0,1.8,15.0,439.0,396.09,308.25
2016,5,27,9,45,126.5,392.0,1.7,15.5,498.0,445.49,344.74
2016,5,27,10,0,165.0,416.0,1.6,16.0,557.0,501.75,385.29
2016,5,27,10,15,191.0,428.5,1.6,16.0,596.5,541.35,413.99
2016,5,27,10,30,217.0,441.0,1.6,16.0,636.0,582.57,443.68
2016,5,27,10,45,360.0,405.0,1.65,16.0,737.5,672.9,511.59
2016,5,27,11,0,503.0,369.0,1.7,16.0,839.0,772.17,583.85
2016,5,27,11,15,516.0,371.5,1.9,16.0,859.0,803.21,606.19
2016,5,27,11,30,529.0,374.0,2.1,16.0,879.0,833.64,628.7
2016,5,27,11,45,716.0,253.0,2.3,16.5,941.0,902.22,681.91
2016,5,27,12,0,903.0,132.0,2.5,17.0,1003.0,969.49,727.02
2016,5,27,12,15,902.5,132.0,2.8,17.0,1000.5,984.4,739.12
2016,5,27,12,30,902.0,132.0,3.1,17.0,998.0,996.56,749.85
2016,5,27,12,45,898.0,132.5,3.4,17.0,988.0,1003.01,756.71
2016,5,27,13,0,894.0,133.0,3.7,17.0,978.0,1006.56,761.61
2016,5,27,13,15,890.0,132.5,4.0,16.5,960.5,1006.18,765.27
2016,5,27,13,30,886.0,132.0,4.3,16.0,943.0,1002.88,766.92
2016,5,27,13,45,879.5,131.0,4.6,16.0,919.0,993.75,764.05
2016,5,27,14,0,873.0,130.0,4.9,16.0,895.0,981.8,759.14
2016,5,27,14,15,865.0,128.5,5.1,16.0,864.0,965.15,750.0
2016,5,27,14,30,857.0,127.0,5.3,16.0,833.0,945.91,738.93
2016,5,27,14,45,846.0,125.0,5.55,16.0,796.5,920.88,723.88
2016,5,27,15,0,835.0,123.0,5.8,16.0,760.0,899.14,711.01
2016,5,27,15,15,821.5,120.5,5.8,16.0,718.0,867.01,689.03
2016,5,27,15,30,808.0,118.0,5.8,16.0,676.0,833.08,665.65
2016,5,27,15,45,791.5,114.5,5.8,16.0,630.5,793.93,638.23
2016,5,27,16,0,775.0,111.0,5.8,16.0,585.0,753.56,609.64
2016,5,27,16,15,752.5,107.0,5.7,16.0,536.0,707.03,575.67
2016,5,27,16,30,730.0,103.0,5.6,16.0,487.0,662.79,543.12
2016,5,27,16,45,700.5,98.5,5.6,16.0,436.5,610.56,503.3
2016,5,27,17,0,671.0,94.0,5.6,16.0,386.0,559.09,462.59
2016,5,27,17,15,631.5,88.5,5.6,15.5,334.5,501.38,416.64
2016,5,27,17,30,592.0,83.0,5.6,15.0,283.0,445.83,371.07
2016,5,27,17,45,535.0,75.5,5.6,15.0,233.5,381.3,316.1
2016,5,27,18,0,478.0,68.0,5.6,15.0,184.0,321.06,263.38
2016,5,27,18,15,396.5,57.5,5.5,14.5,138.5,251.64,202.58
2016,5,27,18,30,315.0,47.0,5.4,14.0,93.0,188.8,146.68
2016,5,27,18,45,201.0,33.0,5.3,14.0,58.0,120.55,84.73
2016,5,27,19,0,87.0,19.0,5.2,14.0,23.0,54.94,0.0
2016,5,27,19,15,43.5,9.5,5.1,14.0,11.5,19.8,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,79.5,19.0,2.5,14.0,27.0,16.07,0.0
2016,5,28,5,30,159.0,38.0,2.5,14.0,54.0,29.49,18.8
2016,5,28,5,45,253.5,52.0,2.5,14.0,94.5,39.43,28.84
2016,5,28,6,0,348.0,66.0,2.5,14.0,135.0,48.87,37.75
2016,5,28,6,15,415.0,76.5,2.45,14.0,182.5,55.08,43.6
2016,5,28,6,30,482.0,87.0,2.4,14.0,230.0,88.19,55.42
2016,5,28,6,45,534.5,94.0,2.35,14.5,280.5,123.61,76.73
2016,5,28,7,0,587.0,101.0,2.3,15.0,331.0,164.59,106.85
2016,5,28,7,15,622.5,107.0,2.25,15.0,381.5,206.85,141.77
2016,5,28,7,30,658.0,113.0,2.2,15.0,432.0,252.8,181.25
2016,5,28,7,45,688.0,116.5,2.2,15.5,482.0,298.47,220.89
2016,5,28,8,0,718.0,120.0,2.2,16.0,532.0,346.95,262.53
2016,5,28,8,15,738.5,124.0,2.2,16.0,579.0,394.73,303.63
2016,5,28,8,30,759.0,128.0,2.2,16.0,626.0,447.08,347.34
2016,5,28,8,45,777.0,130.0,2.2,16.5,669.5,494.32,385.52
2016,5,28,9,0,795.0,132.0,2.2,17.0,713.0,542.39,423.25
2016,5,28,9,15,807.0,134.5,2.2,17.0,752.0,588.04,458.97
2016,5,28,9,30,819.0,137.0,2.2,17.0,791.0,633.55,493.71
2016,5,28,9,45,828.0,139.0,2.25,17.5,824.0,676.25,524.94
2016,5,28,10,0,837.0,141.0,2.3,18.0,857.0,718.16,554.86
2016,5,28,10,15,844.0,143.0,2.35,18.0,884.0,758.4,582.91
2016,5,28,10,30,851.0,145.0,2.4,18.0,911.0,795.98,608.59
2016,5,28,10,45,855.5,146.0,2.5,18.0,931.0,829.11,631.42
2016,5,28,11,0,860.0,147.0,2.6,18.0,951.0,860.41,652.97
2016,5,28,11,15,863.0,148.0,2.7,18.0,964.0,888.44,672.26
2016,5,28,11,30,866.0,149.0,2.8,18.0,977.0,914.33,690.13
2016,5,28,11,45,866.5,149.5,2.9,18.0,982.0,935.21,704.66
2016,5,28,12,0,867.0,150.0,3.0,18.0,987.0,953.66,717.64
2016,5,28,12,15,866.5,150.0,3.15,18.0,985.0,968.17,728.45
2016,5,28,12,30,866.0,150.0,3.3,18.0,983.0,980.06,737.61
2016,5,28,12,45,865.0,149.0,3.45,18.0,973.5,987.8,744.07
2016,5,28,13,0,864.0,148.0,3.6,18.0,964.0,992.75,748.78
2016,5,28,13,15,859.5,147.0,3.7,17.5,947.0,991.47,750.45
2016,5,28,13,30,855.0,146.0,3.8,17.0,930.0,987.36,750.33
2016,5,28,13,45,849.0,144.5,3.9,17.0,906.0,978.48,745.63
2016,5,28,14,0,843.0,143.0,4.0,17.0,882.0,966.86,739.14
2016,5,28,14,15,834.5,141.5,4.05,17.0,852.0,956.0,732.98
2016,5,28,14,30,826.0,140.0,4.1,17.0,822.0,936.88,721.12
2016,5,28,14,45,815.5,137.5,4.2,17.0,785.5,912.42,705.83
2016,5,28,15,0,805.0,135.0,4.3,17.0,749.0,885.74,688.91
2016,5,28,15,15,791.0,132.0,4.35,17.0,708.0,853.37,667.77
2016,5,28,15,30,777.0,129.0,4.4,17.0,667.0,819.28,645.25
2016,5,28,15,45,759.5,125.5,4.45,17.0,621.5,780.22,618.85
2016,5,28,16,0,742.0,122.0,4.5,17.0,576.0,742.98,593.51
2016,5,28,16,15,718.5,117.5,4.5,16.5,527.5,696.35,561.57
2016,5,28,16,30,695.0,113.0,4.5,16.0,479.0,649.52,528.86
2016,5,28,16,45,664.5,107.5,4.55,16.0,429.0,596.77,488.76
2016,5,28,17,0,634.0,102.0,4.6,16.0,379.0,544.88,448.38
2016,5,28,17,15,593.0,95.5,4.5,15.5,328.5,486.59,402.21
2016,5,28,17,30,552.0,89.0,4.4,15.0,278.0,430.61,356.61
2016,5,28,17,45,495.0,81.0,4.35,15.0,229.0,367.15,303.06
2016,5,28,18,0,438.0,73.0,4.3,15.0,180.0,305.98,250.18
2016,5,28,18,15,358.5,61.5,4.15,15.0,135.5,238.85,191.48
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,179.18,138.6
2016,5,28,18,45,174.5,34.5,3.85,15.0,57.0,113.83,80.16
2016,5,28,19,0,70.0,19.0,3.7,15.0,23.0,46.2,0.0
2016,5,28,19,15,35.0,9.5,3.55,14.5,11.5,17.81,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,7.0,2.65,13.0,7.0,6.75,0.0
2016,5,29,5,30,0.0,14.0,2.7,13.0,14.0,13.5,5.63
2016,5,29,5,45,0.0,24.5,2.75,13.5,24.5,23.64,15.11
2016,5,29,6,0,0.0,35.0,2.8,14.0,35.0,33.79,24.42
2016,5,29,6,15,0.0,47.0,2.65,14.0,47.0,45.4,35.0
2016,5,29,6,30,0.0,59.0,2.5,14.0,59.0,57.02,43.12
2016,5,29,6,45,0.0,72.0,2.4,14.0,72.0,69.36,53.56
2016,5,29,7,0,0.0,85.0,2.3,14.0,85.0,81.61,63.77
2016,5,29,7,15,0.0,96.0,2.1,14.0,96.0,92.07,72.32
2016,5,29,7,30,0.0,107.0,1.9,14.0,107.0,102.54,80.78
2016,5,29,7,45,2.0,141.5,1.75,14.5,143.0,135.06,107.05
2016,5,29,8,0,4.0,176.0,1.6,15.0,179.0,167.73,132.88
2016,5,29,8,15,10.0,202.0,1.55,15.0,209.0,194.59,153.88
2016,5,29,8,30,16.0,228.0,1.5,15.0,239.0,222.14,175.23
2016,5,29,8,45,23.5,256.5,1.5,15.0,273.0,253.36,199.3
2016,5,29,9,0,31.0,285.0,1.5,15.0,307.0,280.7,220.14
2016,5,29,9,15,41.5,315.0,1.55,15.0,347.0,316.48,247.42
2016,5,29,9,30,52.0,345.0,1.6,15.0,387.0,353.41,275.29
2016,5,29,9,45,57.0,365.0,1.7,15.5,412.5,378.81,293.71
2016,5,29,10,0,62.0,385.0,1.8,16.0,438.0,404.72,312.4
2016,5,29,10,15,81.0,409.5,1.9,16.0,481.0,445.56,343.0
2016,5,29,10,30,100.0,434.0,2.0,16.0,524.0,487.92,374.41
2016,5,29,10,45,141.0,450.0,2.1,16.0,580.5,539.92,413.34
2016,5,29,11,0,182.0,466.0,2.2,16.0,637.0,596.54,455.17
2016,5,29,11,15,167.0,473.0,2.3,16.0,631.5,598.47,455.96
2016,5,29,11,30,152.0,480.0,2.4,16.0,626.0,599.32,456.35
2016,5,29,11,45,138.0,481.0,2.5,16.0,614.5,594.34,452.65
2016,5,29,12,0,124.0,482.0,2.6,16.0,603.0,588.42,448.3
2016,5,29,12,15,147.5,483.5,2.65,16.0,626.5,617.56,470.35
2016,5,29,12,30,171.0,485.0,2.7,16.0,650.0,646.89,492.25
2016,5,29,12,45,179.5,479.5,2.8,16.0,651.0,654.65,498.55
2016,5,29,13,0,188.0,474.0,2.9,16.0,652.0,661.77,504.6
2016,5,29,13,15,168.0,465.0,2.95,16.0,622.0,636.81,486.59
2016,5,29,13,30,148.0,456.0,3.0,16.0,592.0,611.03,468.09
2016,5,29,13,45,176.5,442.0,3.15,16.0,600.5,626.6,481.65
2016,5,29,14,0,205.0,428.0,3.3,16.0,609.0,641.06,494.2
2016,5,29,14,15,157.5,410.5,3.5,16.0,546.5,577.86,447.69
2016,5,29,14,30,110.0,393.0,3.7,16.0,484.0,506.46,394.59
2016,5,29,14,45,89.5,366.5,3.9,16.0,438.5,459.55,359.97
2016,5,29,15,0,69.0,340.0,4.1,16.0,393.0,412.84,324.83
2016,5,29,15,15,46.0,297.5,4.25,16.0,332.0,347.02,274.33
2016,5,29,15,30,23.0,255.0,4.4,16.0,271.0,273.8,217.04
2016,5,29,15,45,17.0,229.0,4.6,16.0,240.5,242.13,192.47
2016,5,29,16,0,11.0,203.0,4.8,16.0,210.0,210.67,167.68
2016,5,29,16,15,7.5,184.0,4.9,15.5,188.5,188.72,150.66
2016,5,29,16,30,4.0,165.0,5.0,15.0,167.0,166.95,133.53
2016,5,29,16,45,2.0,150.5,5.1,15.0,151.5,151.16,120.94
2016,5,29,17,0,0.0,136.0,5.2,15.0,136.0,135.53,108.34
2016,5,29,17,15,0.0,118.0,5.25,15.0,118.0,117.53,93.65
2016,5,29,17,30,0.0,100.0,5.3,15.0,100.0,99.46,78.7
2016,5,29,17,45,0.0,82.5,5.4,15.0,82.5,81.84,63.91
2016,5,29,18,0,0.0,65.0,5.5,15.0,65.0,64.12,48.8
2016,5,29,18,15,129.0,59.5,5.5,14.5,79.0,129.85,103.4
2016,5,29,18,30,258.0,54.0,5.5,14.0,93.0,176.41,137.71
2016,5,29,18,45,157.5,37.5,5.55,14.0,58.5,112.21,80.11
2016,5,29,19,0,57.0,21.0,5.6,14.0,24.0,45.51,0.98
2016,5,29,19,15,28.5,10.5,5.55,13.5,12.0,17.26,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,96.5,19.0,2.05,13.0,29.0,14.76,0.0
2016,5,30,5,30,193.0,38.0,2.0,13.0,58.0,29.43,18.98
2016,5,30,5,45,294.0,50.5,1.95,13.0,100.0,38.15,27.89
2016,5,30,6,0,395.0,63.0,1.9,13.0,142.0,46.44,35.78
2016,5,30,6,15,197.5,74.0,1.8,13.0,113.5,58.7,47.02
2016,5,30,6,30,0.0,85.0,1.7,13.0,85.0,79.86,62.7
2016,5,30,6,45,0.0,103.0,1.65,13.5,103.0,96.6,76.63
2016,5,30,7,0,0.0,121.0,1.6,14.0,121.0,113.44,90.36
2016,5,30,7,15,2.5,139.5,1.55,14.0,141.0,131.3,104.75
2016,5,30,7,30,5.0,158.0,1.5,14.0,161.0,149.49,119.23
2016,5,30,7,45,7.0,173.5,1.45,14.5,177.5,165.19,131.3
2016,5,30,8,0,9.0,189.0,1.4,15.0,194.0,181.11,143.39
2016,5,30,8,15,19.0,220.0,1.4,15.0,232.0,214.29,169.33
2016,5,30,8,30,29.0,251.0,1.4,15.0,270.0,243.74,192.05
2016,5,30,8,45,34.0,274.5,1.45,15.0,298.5,269.79,212.01
2016,5,30,9,0,39.0,298.0,1.5,15.0,327.0,296.46,232.3
2016,5,30,9,15,60.0,332.0,1.55,15.0,379.0,342.27,267.3
2016,5,30,9,30,81.0,366.0,1.6,15.0,431.0,390.17,303.41
2016,5,30,9,45,77.0,379.5,1.65,15.5,443.5,405.14,313.51
2016,5,30,10,0,73.0,393.0,1.7,16.0,456.0,419.73,323.41
2016,5,30,10,15,82.0,411.5,1.7,16.0,484.5,448.17,344.25
2016,5,30,10,30,91.0,430.0,1.7,16.0,513.0,477.3,365.37
2016,5,30,10,45,112.5,447.0,1.75,16.0,551.5,514.19,392.57
2016,5,30,11,0,134.0,464.0,1.8,16.0,590.0,554.54,422.01
2016,5,30,11,15,145.0,472.5,1.8,16.0,610.0,579.03,439.39
2016,5,30,11,30,156.0,481.0,1.8,16.0,630.0,603.87,457.07
2016,5,30,11,45,126.0,477.0,1.8,16.0,598.0,579.6,438.64
2016,5,30,12,0,96.0,473.0,1.8,16.0,566.0,551.49,417.74
2016,5,30,12,15,76.5,456.5,1.85,16.0,530.5,520.86,395.58
2016,5,30,12,30,57.0,440.0,1.9,16.0,495.0,489.11,372.4
2016,5,30,12,45,65.0,443.0,1.95,16.5,505.0,502.6,382.32
2016,5,30,13,0,73.0,446.0,2.0,17.0,515.0,516.04,391.9
2016,5,30,13,15,88.5,446.5,2.05,17.0,529.0,534.14,405.93
2016,5,30,13,30,104.0,447.0,2.1,17.0,543.0,552.03,419.8
2016,5,30,13,45,122.5,438.5,2.2,17.0,549.0,570.5,434.47
2016,5,30,14,0,141.0,430.0,2.3,17.0,555.0,581.42,443.83
2016,5,30,14,15,129.0,412.5,2.4,17.0,523.5,552.78,423.7
2016,5,30,14,30,117.0,395.0,2.5,17.0,492.0,523.76,403.33
2016,5,30,14,45,127.0,378.0,2.6,17.0,479.0,515.44,398.82
2016,5,30,15,0,137.0,361.0,2.7,17.0,466.0,506.18,393.49
2016,5,30,15,15,124.0,338.5,2.75,16.5,429.5,469.58,367.54
2016,5,30,15,30,111.0,316.0,2.8,16.0,393.0,424.03,334.58
2016,5,30,15,45,95.5,290.5,2.9,16.0,354.0,382.28,303.31
2016,5,30,16,0,80.0,265.0,3.0,16.0,315.0,341.01,271.9
2016,5,30,16,15,54.0,231.5,3.0,16.0,264.0,283.29,226.6
2016,5,30,16,30,28.0,198.0,3.0,16.0,213.0,226.96,181.67
2016,5,30,16,45,31.0,181.5,3.05,16.0,196.5,211.58,170.07
2016,5,30,17,0,34.0,165.0,3.1,16.0,180.0,195.9,157.94
2016,5,30,17,15,28.0,145.0,3.05,15.5,156.5,170.31,137.49
2016,5,30,17,30,22.0,125.0,3.0,15.0,133.0,139.54,112.38
2016,5,30,17,45,256.0,97.0,2.95,15.0,161.5,250.26,206.36
2016,5,30,18,0,490.0,69.0,2.9,15.0,190.0,330.09,269.28
2016,5,30,18,15,409.5,59.0,2.8,15.0,144.5,260.78,208.68
2016,5,30,18,30,329.0,49.0,2.7,15.0,99.0,197.91,153.26
2016,5,30,18,45,215.5,35.0,2.65,15.0,63.0,128.59,91.82
2016,5,30,19,0,102.0,21.0,2.6,15.0,27.0,63.17,8.51
2016,5,30,19,15,51.0,10.5,2.55,14.5,13.5,22.82,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.0,1.35,13.0,30.5,13.93,0.0
2016,5,31,5,30,236.0,36.0,1.3,13.0,61.0,27.75,17.65
2016,5,31,5,45,333.5,47.5,1.3,13.5,103.5,35.71,25.73
2016,5,31,6,0,431.0,59.0,1.3,14.0,146.0,43.37,32.94
2016,5,31,6,15,496.5,67.0,1.25,14.0,194.5,48.26,37.57
2016,5,31,6,30,562.0,75.0,1.2,14.0,243.0,83.13,48.13
2016,5,31,6,45,281.0,82.5,1.2,14.5,166.5,91.46,60.16
2016,5,31,7,0,0.0,90.0,1.2,15.0,90.0,86.14,67.23
2016,5,31,7,15,0.0,117.5,1.2,15.0,117.5,111.46,88.07
2016,5,31,7,30,0.0,145.0,1.2,15.0,145.0,136.81,108.53
2016,5,31,7,45,6.5,170.5,1.2,15.5,174.5,162.41,128.48
2016,5,31,8,0,13.0,196.0,1.2,16.0,204.0,188.75,148.77
2016,5,31,8,15,21.5,224.0,1.2,16.0,238.5,218.87,172.08
2016,5,31,8,30,30.0,252.0,1.2,16.0,273.0,245.09,192.13
2016,5,31,8,45,32.5,272.0,1.3,16.0,295.5,266.91,208.76
2016,5,31,9,0,35.0,292.0,1.4,16.0,318.0,289.08,225.58
2016,5,31,9,15,47.0,321.5,1.45,16.0,358.0,325.5,253.21
2016,5,31,9,30,59.0,351.0,1.5,16.0,398.0,363.19,281.48
2016,5,31,9,45,57.5,365.0,1.6,16.5,412.5,379.22,292.63
2016,5,31,10,0,56.0,379.0,1.7,17.0,427.0,395.12,303.71
2016,5,31,10,15,79.0,407.5,1.75,17.0,477.5,442.33,338.91
2016,5,31,10,30,102.0,436.0,1.8,17.0,528.0,491.39,374.92
2016,5,31,10,45,98.0,444.5,1.85,17.0,535.0,501.76,381.94
2016,5,31,11,0,94.0,453.0,1.9,17.0,542.0,511.74,388.93
2016,5,31,11,15,112.0,465.5,1.95,17.0,572.5,543.92,412.63
2016,5,31,11,30,130.0,478.0,2.0,17.0,603.0,577.92,437.34
2016,5,31,11,45,142.5,483.0,2.05,17.0,620.5,600.42,453.67
2016,5,31,12,0,155.0,488.0,2.1,17.0,638.0,623.12,470.2
2016,5,31,12,15,169.5,486.5,2.15,17.0,650.5,641.38,483.75
2016,5,31,12,30,184.0,485.0,2.2,17.0,663.0,659.44,497.22
2016,5,31,12,45,211.0,476.5,2.3,17.5,678.0,682.23,513.86
2016,5,31,13,0,238.0,468.0,2.4,18.0,693.0,704.52,530.07
2016,5,31,13,15,264.5,452.5,2.5,18.0,699.0,724.31,545.55
2016,5,31,13,30,291.0,437.0,2.6,18.0,705.0,737.78,556.81
2016,5,31,13,45,223.0,434.5,2.75,18.0,637.0,664.19,504.2
2016,5,31,14,0,155.0,432.0,2.9,18.0,569.0,597.09,455.46
2016,5,31,14,15,162.0,416.0,3.0,18.0,555.0,588.09,450.66
2016,5,31,14,30,169.0,400.0,3.1,18.0,541.0,578.19,444.86
2016,5,31,14,45,122.0,372.5,3.25,18.0,472.0,504.92,390.73
2016,5,31,15,0,75.0,345.0,3.4,18.0,403.0,423.69,329.73
2016,5,31,15,15,75.5,326.0,3.5,18.0,381.0,404.03,316.06
2016,5,31,15,30,76.0,307.0,3.6,18.0,359.0,384.02,301.78
2016,5,31,15,45,55.0,273.0,3.7,18.0,310.0,329.22,259.74
2016,5,31,16,0,34.0,239.0,3.8,18.0,261.0,275.24,217.73
2016,5,31,16,15,24.5,212.0,3.8,17.5,227.0,231.28,183.73
2016,5,31,16,30,15.0,185.0,3.8,17.0,193.0,196.11,156.15
2016,5,31,16,45,7.5,155.5,3.85,17.0,159.5,160.23,127.34
2016,5,31,17,0,0.0,126.0,3.9,17.0,126.0,124.84,98.53
2016,5,31,17,15,0.0,109.5,3.85,16.5,109.5,108.37,85.4
2016,5,31,17,30,0.0,93.0,3.8,16.0,93.0,91.85,71.97
2016,5,31,17,45,256.0,79.5,3.8,16.0,143.5,237.75,195.98
2016,5,31,18,0,512.0,66.0,3.8,16.0,194.0,338.12,275.71
2016,5,31,18,15,432.5,57.0,3.7,15.5,147.5,269.31,215.77
2016,5,31,18,30,353.0,48.0,3.6,15.0,101.0,207.47,161.2
2016,5,31,18,45,235.0,34.5,3.55,15.0,64.5,134.7,96.84
2016,5,31,19,0,117.0,21.0,3.5,15.0,28.0,67.96,14.19
2016,5,31,19,15,58.5,10.5,3.35,15.0,14.0,24.75,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,14.73,0.0
