Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,29.39,18.96
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,37.7,27.35
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,46.15,35.25
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,39.8,29.9
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,47.33,34.76
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,57.5,43.34
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,67.67,51.8
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,81.99,63.61
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,96.12,75.1
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,113.5,88.94
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,130.91,102.58
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,145.35,113.82
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,159.87,125.04
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,189.38,148.08
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,219.38,171.19
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,219.2,170.58
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,218.86,170.02
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,300.3,232.25
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,386.17,295.43
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,403.13,307.16
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,420.18,319.43
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,431.8,327.74
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,443.42,336.09
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,448.67,339.75
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,453.7,343.31
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,447.93,339.3
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,441.76,335.08
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,443.91,337.09
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,445.89,338.97
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,443.25,337.59
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,440.37,336.07
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,461.26,352.3
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,482.17,368.43
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,472.62,361.97
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,462.77,355.46
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,481.13,370.53
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,498.86,384.99
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,480.38,372.15
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,461.56,359.16
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,411.73,321.93
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,362.33,284.62
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,303.39,239.38
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,237.73,187.98
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,256.99,205.0
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,267.75,215.06
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,339.92,276.84
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,400.66,327.76
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,353.47,289.56
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,308.95,253.19
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,263.33,215.39
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,219.28,177.97
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,171.17,136.66
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,126.3,97.58
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,75.24,53.04
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,28.4,4.63
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,12.8,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,14.31,0.0
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,28.53,18.39
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,36.47,26.42
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,44.2,33.7
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,41.53,31.59
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,53.14,39.87
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,64.28,49.27
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,75.25,58.38
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,93.0,73.02
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,110.78,87.45
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,135.7,107.3
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,160.78,126.89
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,173.74,136.77
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,186.91,146.8
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,194.48,152.14
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,202.07,157.49
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,247.4,192.45
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,293.52,227.27
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,287.43,221.99
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,280.84,216.66
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,333.42,256.45
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,389.88,298.14
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,400.39,304.85
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,410.93,311.9
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,419.6,318.19
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,428.26,324.51
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,611.11,462.79
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,802.14,598.59
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,812.64,603.74
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,821.58,609.91
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,778.16,579.34
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,735.75,549.31
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,774.84,580.65
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,817.96,613.72
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,747.72,563.01
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,683.46,516.21
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,637.98,486.09
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,599.92,460.38
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,561.95,433.88
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,523.95,406.89
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,496.15,387.64
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,467.92,367.74
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,422.66,334.07
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,369.27,293.68
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,311.22,248.5
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,254.71,203.75
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,228.8,183.65
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,203.0,163.27
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,176.98,142.62
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,151.25,121.8
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,120.88,96.5
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,96.56,75.89
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,72.97,55.76
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,49.69,35.75
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,31.39,19.52
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,13.51,0.04
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,6.88,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,14.3,0.0
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,28.52,18.23
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,36.07,25.9
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,42.3,31.87
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,64.64,51.92
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,103.34,75.19
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,131.72,94.94
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,162.85,118.42
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,192.89,135.73
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,244.47,173.3
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,289.76,214.35
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,329.54,249.32
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,369.91,283.28
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,407.4,313.88
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,473.46,365.12
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,562.0,432.55
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,580.98,445.97
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,593.65,453.91
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,662.24,505.88
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,744.76,564.93
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,719.66,543.58
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,680.96,511.44
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,710.32,532.85
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,739.03,553.03
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,769.88,574.73
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,800.2,595.94
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,892.97,666.68
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,986.12,728.3
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,1001.49,739.58
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,1014.03,749.88
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,1020.34,756.63
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,1023.66,761.42
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,1023.91,763.33
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,1021.16,763.32
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,952.18,718.99
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,872.53,662.56
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,836.54,638.63
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,799.3,613.25
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,738.02,568.98
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,670.4,519.61
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,651.11,507.56
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,629.87,493.71
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,560.37,441.57
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,493.74,390.9
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,441.14,352.3
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,398.05,320.12
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,360.81,291.63
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,323.69,262.72
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,286.04,233.09
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,249.14,203.41
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,211.32,171.96
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,174.43,140.64
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,136.66,108.23
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,100.42,76.72
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,61.73,43.04
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,19.71,3.5
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,9.83,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,10.12,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,20.27,11.41
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,34.29,24.4
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,47.84,36.71
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,63.35,50.6
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,79.1,61.25
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,95.4,74.7
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,111.79,88.02
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,120.81,95.06
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,129.72,101.95
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,175.33,137.71
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,217.74,170.25
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,223.87,174.57
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,233.47,181.65
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,255.53,197.96
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,273.39,210.82
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,291.0,223.81
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,308.76,236.85
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,361.03,275.98
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,415.21,315.78
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,398.1,302.21
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,379.35,287.92
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,480.55,362.21
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,585.18,435.32
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,583.51,431.93
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,580.67,428.85
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,576.07,424.49
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,568.56,418.19
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,495.47,367.07
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,420.35,313.71
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,416.99,312.26
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,413.4,310.1
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,455.67,341.53
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,498.26,372.58
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,453.41,340.49
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,408.16,308.29
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,386.24,292.94
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,364.09,277.17
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,333.53,255.1
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,294.9,226.73
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,294.27,227.54
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,302.03,234.55
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,263.65,205.6
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,233.97,183.18
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,198.37,155.88
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,163.21,128.42
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,142.38,112.11
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,121.56,95.53
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,106.13,83.33
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,90.65,70.85
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,237.93,195.16
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,340.24,275.04
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,273.96,218.04
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,214.1,166.02
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,143.76,104.67
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,81.11,32.87
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,29.86,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,12.7,0.0
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,26.35,16.56
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,32.68,23.08
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,38.6,28.75
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,38.43,28.84
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,49.27,36.57
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,59.92,45.49
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,70.58,54.24
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,108.23,85.33
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,145.56,115.51
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,186.14,147.16
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,232.9,183.48
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,280.01,219.75
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,326.79,255.72
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,340.12,265.5
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,355.61,276.7
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,379.64,294.76
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,403.77,312.7
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,459.68,355.36
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,523.39,403.18
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,554.19,425.64
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,585.58,448.62
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,644.52,492.77
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,709.95,540.76
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,642.89,489.36
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,568.95,432.59
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,597.24,454.26
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,625.99,475.6
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,627.74,476.83
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,628.85,477.82
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,639.41,486.14
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,649.45,494.09
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,647.44,493.31
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,644.65,492.1
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,634.76,486.0
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,623.92,479.28
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,598.66,461.35
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,573.0,443.09
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,507.88,394.77
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,434.55,339.57
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,388.8,305.27
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,343.41,270.64
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,285.13,225.45
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,220.5,174.44
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,194.57,154.13
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,168.86,133.72
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,126.39,99.47
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,84.41,65.08
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,73.51,56.34
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,62.83,47.61
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,52.17,38.67
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,41.53,29.61
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,31.85,21.31
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,22.19,12.93
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,14.46,6.06
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,6.74,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,3.44,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,16.73,1.14
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,32.15,21.41
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,48.36,36.65
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,64.29,51.2
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,81.98,67.19
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,104.61,80.64
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,128.7,99.5
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,153.85,119.59
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,170.42,134.0
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,184.88,146.46
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,223.84,176.64
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,261.8,205.91
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,277.43,218.49
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,286.09,225.17
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,338.69,265.93
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,391.19,306.21
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,410.66,320.52
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,429.15,333.99
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,506.41,392.97
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,595.8,459.4
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,617.67,474.19
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,638.09,488.17
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,682.76,521.42
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,728.8,555.19
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,725.71,550.39
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,718.25,542.81
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,625.76,474.03
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,525.94,398.83
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,596.54,451.96
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,666.32,502.49
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,682.98,514.29
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,699.05,526.1
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,624.54,471.89
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,542.24,411.71
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,619.62,471.45
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,696.27,528.58
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,593.7,453.6
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,491.33,377.84
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,432.36,334.82
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,373.73,290.9
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,378.03,296.3
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,381.65,300.94
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,284.33,225.25
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,183.13,144.53
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,183.6,145.67
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,184.11,146.64
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,153.72,122.25
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,123.61,97.79
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,107.65,85.07
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,91.66,72.05
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,76.14,59.08
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,60.56,45.84
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,46.5,33.72
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,32.83,21.83
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,21.23,11.56
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,9.64,0.0
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,4.91,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,6.26,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,12.53,4.88
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,21.22,12.95
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,29.92,20.93
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,39.59,29.72
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,49.27,36.39
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,59.92,45.29
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,70.58,54.02
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,97.56,76.31
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,124.36,98.09
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,129.07,101.57
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,133.69,104.99
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,155.61,122.38
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,177.79,139.79
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,274.88,215.97
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,376.05,293.14
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,379.49,294.82
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,376.01,291.49
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,459.23,355.57
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,550.1,423.82
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,485.83,373.98
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,412.44,316.95
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,483.09,370.12
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,555.59,422.97
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,574.36,436.06
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,593.2,449.5
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,618.29,467.75
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,643.65,486.1
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,644.31,486.31
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,644.23,486.21
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,682.4,515.25
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,725.39,547.18
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,620.29,471.34
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,512.29,391.83
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,485.71,373.09
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,458.76,353.51
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,448.47,346.72
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,437.87,339.62
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,410.84,319.87
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,383.64,299.88
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,416.94,327.71
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,457.37,360.51
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,357.39,283.17
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,268.82,213.17
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,250.97,200.26
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,233.01,186.91
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,122.3,96.88
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,25.1,15.58
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,22.2,13.2
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,19.3,10.78
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,184.32,152.44
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,321.49,263.53
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,255.74,206.38
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,196.9,154.69
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,132.52,98.09
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,68.16,32.71
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,25.97,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,15.93,1.11
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,31.22,20.64
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,48.23,36.61
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,62.85,50.14
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,79.68,65.44
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,99.65,78.03
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,120.79,94.9
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,142.7,112.4
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,140.25,111.18
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,137.75,109.7
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,183.89,146.61
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,227.15,180.95
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,207.82,165.32
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,188.76,149.71
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,265.05,210.76
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,348.17,276.31
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,336.55,266.49
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,322.38,254.7
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,370.65,292.5
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,420.72,331.28
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,510.19,401.94
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,606.85,476.91
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,644.89,504.89
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,684.2,533.77
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,683.99,532.47
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,681.7,529.73
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,697.91,542.13
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,713.67,554.14
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,732.41,568.71
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,750.61,582.91
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,809.76,630.06
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,872.88,679.51
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,932.49,729.39
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,983.96,767.39
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,977.6,763.55
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,968.45,758.12
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,952.45,747.3
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,933.97,734.78
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,912.23,719.98
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,888.12,703.5
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,778.11,622.4
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,668.29,535.2
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,685.58,553.31
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,698.29,567.14
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,602.98,492.01
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,518.97,424.54
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,445.1,366.09
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,383.76,316.46
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,293.42,242.4
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,218.05,179.3
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,185.42,151.86
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,153.68,124.65
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,114.64,90.96
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,82.58,62.93
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,52.54,36.64
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,21.79,7.63
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,10.81,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,6.26,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,12.53,4.91
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,20.26,12.1
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,27.99,19.18
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,37.17,27.53
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,46.36,33.89
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,56.04,42.08
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,65.73,50.17
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,93.47,73.29
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,120.76,95.74
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,134.52,106.75
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,148.31,117.71
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,159.34,126.32
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,170.47,134.99
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,268.96,213.63
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,371.09,293.41
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,391.32,308.58
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,414.77,326.21
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,476.92,374.94
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,544.77,427.52
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,402.32,316.91
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,247.99,193.84
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,480.99,381.23
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,730.93,571.7
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,670.21,521.71
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,601.21,466.02
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,610.59,473.65
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,619.72,480.83
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,649.67,504.04
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,679.67,527.2
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,850.28,666.43
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,1007.42,783.53
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,740.52,585.9
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,446.95,349.17
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,534.18,419.41
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,614.05,482.52
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,757.07,599.24
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,880.85,699.24
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,748.24,595.41
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,616.28,490.43
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,607.24,485.93
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,595.85,479.24
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,489.54,395.22
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,397.05,320.53
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,397.85,324.09
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,395.56,324.84
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,409.56,338.65
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,408.79,340.16
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,435.79,364.47
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,445.85,373.67
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,383.44,320.05
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,325.64,269.37
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,262.37,213.86
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,207.32,164.39
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,144.29,107.99
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,87.27,46.67
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,31.66,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,12.2,0.0
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,25.31,15.67
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,30.78,21.3
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,35.9,26.18
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,62.92,50.38
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,102.2,78.22
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,126.81,97.53
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,152.4,118.18
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,181.56,130.86
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,245.64,176.3
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,297.62,221.8
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,350.85,268.41
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,390.26,305.29
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,424.8,336.36
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,419.91,334.11
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,400.47,317.61
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,461.27,366.38
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,533.83,423.93
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,535.41,423.09
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,534.67,420.11
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,599.69,472.3
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,672.46,529.85
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,765.06,606.8
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,869.2,685.01
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,898.54,706.07
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,925.61,725.81
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,948.03,742.22
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,967.88,756.84
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,984.59,769.07
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,998.56,779.42
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,1002.67,783.02
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,1003.8,784.63
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,1005.24,786.13
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,1003.79,785.66
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,996.97,781.66
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,987.29,775.72
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,972.94,767.96
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,955.95,758.3
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,933.56,743.42
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,908.83,726.8
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,883.53,709.55
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,850.92,686.73
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,812.92,659.68
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,773.68,631.47
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,729.01,599.77
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,683.79,567.16
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,576.13,480.77
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,471.94,394.37
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,477.37,400.16
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,471.53,395.54
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,408.11,341.09
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,348.68,288.91
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,281.59,229.9
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,219.71,174.52
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,151.33,113.63
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,90.57,50.03
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,32.89,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,17.71,2.02
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,32.6,21.8
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,42.04,31.21
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,51.01,39.69
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,60.56,48.48
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,94.79,59.13
