Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,130.15,81.11
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,171.15,111.8
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,213.61,147.35
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,259.68,187.34
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,305.69,227.56
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,354.54,269.77
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,405.99,313.83
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,455.37,355.28
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,502.73,393.5
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,550.92,431.11
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,596.68,466.7
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,642.29,501.21
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,687.82,534.0
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,730.54,563.8
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,769.13,590.26
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,806.26,615.55
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,840.11,638.44
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,872.11,659.99
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,899.92,679.46
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,925.52,697.47
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,947.48,713.07
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,966.96,727.09
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,982.0,738.21
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,994.4,747.67
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,1003.56,755.41
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,1009.88,761.34
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,1009.45,761.44
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,1006.12,759.75
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,996.6,754.33
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,984.36,747.19
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,968.34,736.91
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,949.74,724.97
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,814.01,629.7
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,665.67,516.32
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,668.08,522.75
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,675.43,531.73
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,691.34,547.85
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,703.13,560.5
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,688.83,552.25
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,670.03,540.73
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,618.29,502.21
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,567.32,463.08
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,511.27,419.24
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,457.12,375.7
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,395.03,324.48
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,336.72,274.96
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,269.8,217.66
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,211.68,166.62
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,145.13,108.35
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,85.71,48.08
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,30.75,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,17.59,1.94
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,33.72,22.74
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,48.73,36.97
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,64.75,51.61
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,82.22,67.4
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,107.49,81.59
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,132.92,100.41
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,160.87,122.02
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,186.92,144.47
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,211.21,165.35
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,256.93,200.2
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,305.83,238.11
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,366.16,284.62
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,453.39,353.58
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,470.87,368.68
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,476.91,372.83
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,547.31,429.42
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,640.53,502.19
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,686.98,535.61
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,731.12,566.34
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,770.09,593.17
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,807.62,618.82
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,806.57,617.13
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,796.74,605.65
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,861.3,656.53
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,929.21,702.98
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,951.43,718.01
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,971.16,731.85
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,986.43,741.95
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,998.99,750.34
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,1005.87,754.04
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,1009.85,755.96
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,1010.41,756.74
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,1008.06,755.72
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,999.83,750.91
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,988.76,744.35
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,973.52,736.47
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,955.66,726.87
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,931.96,711.94
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,905.98,695.47
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,880.4,678.91
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,847.52,657.19
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,809.3,631.9
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,769.87,605.5
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,725.05,574.6
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,679.72,542.93
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,630.61,507.88
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,579.84,469.41
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,435.03,355.43
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,304.15,249.07
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,334.8,274.59
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,348.12,283.43
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,282.89,227.11
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,223.65,175.05
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,154.2,114.7
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,94.08,53.87
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,34.23,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,5.78,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,11.57,4.1
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,18.81,10.87
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,26.05,17.57
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,34.75,25.51
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,43.46,31.58
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,52.65,39.31
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,61.86,46.9
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,74.94,57.75
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,87.79,68.27
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,109.82,86.29
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,131.84,104.1
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,115.9,90.7
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,99.54,77.03
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,151.73,119.25
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,203.91,160.67
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,256.21,201.99
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,305.36,240.42
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,300.53,236.21
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,290.87,228.32
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,313.67,246.02
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,336.76,263.85
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,344.47,269.66
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,352.14,275.5
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,371.13,290.83
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,391.45,307.22
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,388.15,304.68
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,384.62,302.03
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,463.34,364.02
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,543.59,426.32
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,559.04,438.69
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,574.35,451.18
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,633.91,498.93
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,687.62,541.89
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,651.15,513.74
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,614.15,485.28
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,587.37,465.27
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,560.11,444.79
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,658.25,527.45
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,749.3,603.23
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,695.59,561.25
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,634.8,514.02
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,629.21,511.97
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,611.97,500.79
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,657.58,542.16
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,683.25,565.57
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,634.07,528.17
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,587.46,491.24
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,532.23,446.1
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,478.6,401.23
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,419.9,351.07
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,364.12,302.03
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,298.97,244.54
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,239.71,191.02
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,168.26,127.2
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,105.29,62.37
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,38.91,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,14.68,0.51
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,29.29,18.98
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,36.81,26.61
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,44.07,33.52
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,51.01,39.98
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,84.75,49.16
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,121.15,71.69
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,162.86,103.19
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,206.49,140.29
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,253.38,181.77
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,302.67,226.02
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,351.21,269.69
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,399.06,312.5
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,448.12,355.54
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,495.88,396.76
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,547.62,440.17
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,593.64,478.31
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,639.33,515.46
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,682.84,550.4
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,725.82,583.22
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,765.34,612.47
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,803.37,640.48
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,837.92,665.83
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,870.6,689.76
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,815.51,647.11
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,746.62,587.09
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,855.74,678.26
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,966.8,760.38
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,982.65,772.12
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,995.76,782.4
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,1004.56,789.69
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,1010.45,794.99
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,1011.45,796.87
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,1009.48,796.71
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,1002.08,792.69
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,991.78,786.63
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,977.2,776.88
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,959.92,765.23
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,937.54,750.06
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,912.73,733.08
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,883.48,712.57
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,852.25,690.52
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,814.85,663.8
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,776.11,635.84
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,737.1,608.57
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,692.56,576.49
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,641.82,537.85
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,591.65,498.27
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,538.24,454.07
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,484.42,408.59
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,421.34,354.25
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,362.27,302.06
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,296.58,243.79
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,236.86,189.66
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,166.04,126.21
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,104.27,63.02
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,38.31,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,14.27,0.21
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,28.48,18.29
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,35.03,25.06
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,40.41,30.28
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,47.13,36.52
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,81.74,45.81
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,124.54,78.11
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,162.1,111.0
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,199.68,138.19
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,254.54,182.24
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,301.19,224.49
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,350.25,268.72
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,397.97,311.58
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,446.83,354.64
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,498.65,399.14
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,547.26,440.35
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,592.94,478.27
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,638.24,515.1
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,682.01,550.4
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,725.11,583.33
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,764.39,612.11
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,802.15,639.58
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,837.62,665.42
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,871.3,689.85
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,900.5,710.72
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,927.4,729.9
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,950.46,746.29
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,970.98,760.89
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,987.01,771.76
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,1000.26,780.69
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,1008.29,786.26
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,1013.37,789.87
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,1014.4,790.38
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,1012.43,788.89
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,1006.93,783.85
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,998.46,776.84
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,983.73,766.69
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,966.24,754.71
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,944.53,740.12
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,920.28,723.77
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,891.14,705.25
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,859.94,685.12
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,823.5,659.68
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,785.47,632.91
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,742.32,601.83
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,702.91,573.33
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,654.55,537.94
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,606.22,501.84
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,551.31,457.46
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,497.68,413.12
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,438.46,363.19
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,384.2,315.9
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,319.81,259.67
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,261.03,206.82
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,192.4,145.17
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,132.35,80.9
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,49.8,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,12.24,0.0
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,25.38,15.65
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,30.85,21.35
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,35.98,26.29
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,42.38,32.2
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,77.32,41.46
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,114.97,64.64
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,160.1,98.83
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,203.5,135.24
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,249.98,175.67
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,296.41,216.73
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,344.9,259.13
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,392.44,300.31
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,444.94,344.28
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,492.57,382.88
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,540.6,420.67
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,585.75,456.15
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,630.49,490.5
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,674.56,524.15
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,718.33,555.4
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,757.35,582.57
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,794.81,608.53
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,828.8,631.98
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,860.84,654.05
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,889.52,673.39
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,915.89,691.15
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,938.41,706.79
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,958.37,720.79
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,973.81,730.95
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,986.47,739.36
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,995.73,746.09
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,1002.05,751.0
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,1003.48,751.85
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,1001.9,750.86
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,995.84,747.5
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,986.84,742.32
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,972.53,733.7
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,955.46,723.34
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,934.26,710.23
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,910.54,695.45
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,881.32,676.85
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,850.03,656.77
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,814.2,633.34
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,776.82,608.6
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,734.98,580.35
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,692.3,551.1
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,644.18,517.5
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,600.34,486.46
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,546.61,444.97
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,494.11,403.12
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,435.95,355.57
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,380.61,308.73
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,316.94,254.18
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,261.03,204.49
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,192.25,143.64
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,132.58,81.1
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,49.83,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,10.49,0.0
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,21.64,12.48
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,26.42,17.42
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,30.89,21.67
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,44.86,34.25
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,73.08,56.29
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,88.02,68.76
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,103.05,81.11
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,132.97,105.21
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,163.83,129.78
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,227.43,176.57
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,309.86,239.18
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,312.89,243.86
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,304.52,238.18
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,367.61,287.01
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,439.39,342.03
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,485.68,377.12
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,535.21,414.37
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,374.29,291.91
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,202.86,156.32
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,276.21,213.5
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,347.95,267.63
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,398.49,305.36
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,450.37,343.71
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,493.6,375.5
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,538.09,407.91
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,424.64,324.03
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,306.14,234.62
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,332.19,254.87
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,358.45,274.67
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,429.95,328.62
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,498.95,379.7
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,543.86,413.59
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,595.44,452.07
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,566.24,431.03
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,528.77,404.33
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,500.91,385.46
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,472.77,366.03
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,432.73,336.66
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,392.69,306.9
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,380.46,298.7
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,367.86,290.07
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,306.79,242.82
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,239.04,189.49
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,223.85,178.46
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,208.62,167.13
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,178.41,142.87
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,148.65,118.68
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,86.09,67.11
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,27.02,17.39
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,22.67,13.72
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,18.33,9.99
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,14.46,6.64
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,10.6,3.26
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,7.23,0.28
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.85,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.97,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,10.94,0.0
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,22.59,13.32
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,27.77,18.67
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,32.61,23.27
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,37.93,28.22
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,73.54,37.46
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,115.57,64.07
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,159.0,97.16
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,203.55,135.03
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,251.17,177.15
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,299.33,220.09
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,353.77,267.62
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,403.18,311.0
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,453.7,354.34
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,502.27,394.46
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,551.15,433.64
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,598.4,471.48
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,645.28,508.18
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,689.85,542.54
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,733.31,573.97
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,773.37,602.28
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,811.87,629.33
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,847.3,653.1
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,880.81,675.37
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,910.54,696.48
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,937.94,716.16
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,961.49,733.69
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,982.44,749.53
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,998.81,762.7
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,1012.35,774.0
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,1021.03,782.38
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,1026.71,788.71
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,1028.37,790.96
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,1026.97,791.21
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,1019.64,787.69
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,1009.35,782.17
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,995.6,773.39
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,979.04,762.7
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,956.56,748.1
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,931.63,731.76
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,902.87,713.96
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,872.0,694.46
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,834.54,668.54
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,795.67,641.33
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,752.12,610.12
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,712.38,581.52
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,662.9,545.05
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,613.52,507.79
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,557.96,463.92
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,503.75,419.87
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,445.9,370.72
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,388.93,321.01
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,323.46,263.04
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,263.64,208.78
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,193.48,146.02
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,132.76,83.22
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,49.79,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,12.3,0.0
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,25.5,15.64
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,30.52,21.01
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,35.23,25.59
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,40.85,30.8
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,77.31,40.74
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,116.7,64.96
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,163.37,100.51
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,208.16,138.36
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,256.05,180.49
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,303.75,222.97
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,353.32,266.63
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,402.74,309.95
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,457.15,356.15
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,505.56,396.04
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,554.26,435.0
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,600.56,471.95
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,646.41,507.7
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,691.6,542.31
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,736.33,574.39
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,776.22,602.26
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,814.52,628.83
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,848.56,651.26
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,880.33,671.97
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,909.49,692.61
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,936.31,711.66
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,958.09,728.09
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,977.15,742.97
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,992.87,756.03
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,1005.82,767.23
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,1015.42,776.5
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,1022.09,783.74
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,1023.36,786.6
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,1021.63,787.42
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,1015.87,785.71
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,1007.15,781.89
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,888.12,697.03
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,760.77,596.58
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,758.98,598.57
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,753.85,597.69
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,754.8,602.59
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,754.59,606.52
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,782.88,630.98
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,792.37,639.97
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,753.96,612.17
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,709.9,579.89
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,659.36,542.27
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,609.09,503.8
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,554.08,460.18
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,502.72,418.26
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,442.06,366.83
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,384.52,316.69
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,319.02,259.36
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,259.17,205.61
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,189.08,143.01
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,128.57,81.27
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,48.05,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,12.78,0.0
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,26.53,16.53
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,31.49,21.87
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,36.16,26.38
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,40.9,30.82
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,77.38,40.67
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,120.08,67.33
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,164.05,100.49
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,209.71,139.39
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,258.41,182.7
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,306.74,226.66
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,357.12,272.22
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,410.22,319.46
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,460.05,363.28
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,508.92,404.68
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,558.04,445.16
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,604.91,483.75
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,651.27,521.11
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,693.11,552.88
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,732.7,581.42
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,772.5,610.28
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,810.8,637.88
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,845.99,663.3
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,879.37,687.36
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,908.27,708.16
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,934.87,727.35
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,958.09,744.16
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,978.81,759.27
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,995.08,771.29
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,1008.59,781.47
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,1018.26,789.3
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,1025.01,795.17
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,1026.84,797.41
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,1025.67,797.64
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,1018.61,794.0
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,1008.63,788.36
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,994.77,779.54
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,978.14,768.81
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,955.59,753.99
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,930.62,737.4
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,837.42,670.64
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,736.78,594.98
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,612.65,496.0
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,480.17,388.57
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,489.98,399.11
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,486.18,398.56
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,339.75,278.51
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,204.86,165.37
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,200.01,162.67
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,193.61,158.28
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,307.4,255.65
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,378.8,313.59
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,312.6,255.27
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,252.22,201.0
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,182.18,138.45
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,121.99,77.84
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,45.27,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
