Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,14.1,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,28.08,17.05
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,37.3,26.88
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,46.07,35.18
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,46.06,35.52
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,51.21,38.16
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,62.34,47.63
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,73.31,56.83
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,89.23,70.04
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,105.17,83.12
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,120.7,95.52
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,136.28,107.79
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,156.32,123.75
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,176.62,139.79
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,189.13,149.47
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,201.8,159.25
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,231.6,182.64
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,261.9,206.19
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,322.55,253.49
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,388.57,304.14
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,399.47,311.82
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,410.15,319.51
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,445.17,345.41
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,481.16,371.68
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,484.09,373.55
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,486.61,375.28
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,505.48,389.56
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,524.59,403.94
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,544.19,418.89
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,563.93,433.96
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,554.2,426.89
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,543.9,419.64
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,550.38,425.35
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,556.52,430.81
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,575.58,446.27
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,587.41,456.46
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,521.2,406.7
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,462.69,362.21
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,415.66,326.71
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,368.68,290.74
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,354.39,280.4
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,339.87,269.78
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,282.84,225.0
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,219.47,174.54
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,213.68,170.88
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,207.8,167.03
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,167.36,134.17
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,127.5,101.42
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,106.83,84.54
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,86.12,67.39
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,72.15,55.73
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,58.15,43.86
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,158.77,128.82
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,237.66,189.81
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,166.14,126.67
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,106.47,69.03
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,38.56,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,12.47,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,24.78,14.21
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,33.28,23.34
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,41.61,31.26
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,51.73,40.58
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,70.15,54.24
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,85.52,67.08
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,100.97,79.73
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,121.15,96.17
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,141.59,112.6
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,173.43,137.8
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,201.98,160.19
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,223.08,176.65
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,244.48,193.22
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,301.27,236.96
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,357.74,279.75
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,424.93,331.29
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,495.37,384.75
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,498.88,385.84
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,493.62,380.5
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,483.0,371.64
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,471.78,362.15
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,554.99,424.4
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,644.31,488.86
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,627.68,474.75
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,606.53,458.15
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,662.33,499.86
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,721.3,542.72
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,712.15,535.1
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,698.47,524.95
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,743.83,559.28
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,785.71,590.55
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,791.61,595.79
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,795.96,600.37
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,728.89,551.66
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,654.31,497.32
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,683.93,521.37
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,703.72,537.77
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,820.03,629.09
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,910.72,693.95
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,747.61,579.66
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,581.18,453.68
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,510.65,402.36
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,451.12,357.49
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,449.12,358.61
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,452.26,363.06
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,323.38,260.98
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,203.48,163.22
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,194.93,157.64
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,185.34,150.62
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,157.05,127.18
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,129.28,103.8
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,196.6,159.16
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,242.57,191.91
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,175.35,132.64
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,117.05,75.26
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,43.26,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,10.61,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,21.24,11.24
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,37.44,26.91
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,53.26,41.5
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,70.55,57.22
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,88.53,69.59
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,107.06,84.65
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,126.35,99.99
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,162.1,121.57
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,223.97,166.08
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,238.73,183.75
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,243.53,191.22
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,298.69,233.39
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,363.5,283.26
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,381.15,297.21
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,398.44,310.22
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,448.31,348.46
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,507.83,393.32
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,448.12,346.15
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,376.09,289.1
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,410.59,315.1
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,446.12,341.04
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,512.68,390.48
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,584.9,442.86
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,538.46,407.53
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,488.29,369.87
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,468.76,355.63
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,448.31,340.45
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,475.26,360.69
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,502.59,380.85
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,449.22,341.69
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,394.75,301.58
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,415.45,317.74
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,436.28,333.58
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,428.2,327.97
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,419.88,322.35
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,423.88,326.16
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,427.64,329.79
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,376.88,292.04
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,326.15,253.9
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,331.17,258.84
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,335.94,263.41
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,288.02,226.59
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,233.17,183.9
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,209.62,166.05
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,186.25,148.0
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,177.44,141.47
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,168.57,134.77
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,129.7,103.3
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,91.36,71.7
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,76.89,59.69
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,62.38,47.43
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,175.2,141.89
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,249.04,197.21
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,181.06,136.98
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,122.65,78.67
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,45.32,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,10.64,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,21.71,11.45
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,27.85,18.56
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,33.59,24.14
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,30.14,21.34
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,37.65,26.63
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,45.88,33.58
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,54.11,40.41
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,73.0,56.19
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,91.39,71.33
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,104.62,81.85
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,117.87,92.25
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,126.52,98.97
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,135.18,105.66
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,172.92,135.68
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,211.07,165.55
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,255.9,200.31
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,297.44,232.05
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,305.44,237.2
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,316.61,244.86
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,290.45,224.53
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,263.43,203.59
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,350.04,269.85
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,440.17,336.59
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,409.45,312.91
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,377.45,288.81
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,473.12,360.8
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,573.08,433.3
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,549.61,415.3
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,526.84,398.61
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,557.32,421.53
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,593.07,447.67
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,596.54,450.41
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,599.45,453.07
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,584.31,442.61
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,568.56,431.85
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,575.79,438.54
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,581.95,444.35
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,466.9,359.75
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,361.63,280.27
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,350.87,273.33
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,339.86,265.71
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,313.8,246.35
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,287.71,226.84
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,275.95,219.04
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,263.77,210.74
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,191.2,152.71
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,128.56,101.59
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,96.95,75.87
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,65.73,49.99
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,55.08,41.12
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,44.43,32.11
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,163.46,132.0
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,248.39,196.64
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,177.64,134.33
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,116.63,74.39
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,43.07,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,11.71,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,23.8,12.91
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,29.83,20.25
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,35.48,25.79
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,39.01,29.24
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,64.13,36.1
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,73.92,45.92
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,66.7,51.03
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,103.31,81.48
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,139.49,111.01
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,126.82,100.23
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,113.24,88.79
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,149.76,118.32
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,186.5,147.55
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,196.17,154.55
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,205.92,161.65
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,220.19,172.6
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,234.62,183.63
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,229.82,179.6
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,224.8,175.47
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,233.35,182.02
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,241.97,188.61
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,322.52,250.76
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,405.97,313.53
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,442.45,340.89
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,479.82,368.96
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,519.88,399.27
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,560.92,430.13
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,525.06,403.06
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,487.86,375.08
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,487.2,375.21
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,486.26,375.01
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,491.47,379.55
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,496.48,383.97
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,559.07,433.22
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,614.46,476.64
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,583.09,454.42
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,551.34,431.97
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,450.29,354.74
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,358.57,283.06
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,370.35,293.73
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,381.52,303.74
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,311.44,248.52
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,235.04,187.43
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,207.14,165.36
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,179.5,143.22
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,159.74,127.42
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,140.16,111.61
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,118.97,94.56
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,97.7,77.17
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,82.74,64.68
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,67.73,51.96
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,182.9,149.11
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,257.11,205.82
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,184.7,140.98
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,122.52,78.37
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,45.46,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,6.39,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,12.54,3.99
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,22.68,14.0
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,32.83,23.4
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,44.92,34.46
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,56.94,43.02
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,69.6,53.69
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,82.3,64.2
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,102.22,80.71
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,122.2,97.06
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,140.3,111.64
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,158.57,126.22
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,179.67,142.94
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,201.28,159.98
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,199.83,158.11
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,197.99,155.98
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,241.44,190.32
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,285.63,224.81
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,272.44,214.0
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,258.55,202.77
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,277.15,217.17
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,295.92,231.59
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,290.11,226.84
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,284.12,222.02
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,339.21,264.88
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,396.13,308.54
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,440.71,342.73
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,486.27,377.43
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,487.16,378.2
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,487.8,378.96
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,460.51,358.35
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,432.53,337.15
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,471.34,367.91
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,510.42,398.62
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,517.02,404.63
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,523.26,410.51
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,466.4,366.89
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,409.44,322.8
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,422.46,334.33
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,434.94,345.35
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,410.63,327.63
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,386.1,309.64
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,371.36,299.03
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,356.05,287.89
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,296.11,239.65
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,237.56,191.99
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,189.93,153.22
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,150.71,120.91
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,141.54,113.97
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,132.24,106.73
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,110.86,88.77
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,89.77,70.83
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,182.85,149.25
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,248.54,198.8
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,180.43,137.49
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,121.56,77.09
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,44.97,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,12.78,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,20.07,9.59
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,25.38,16.33
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,30.36,21.23
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,49.14,38.22
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,85.69,67.32
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,103.53,81.96
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,122.01,96.81
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,143.32,113.67
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,169.83,134.75
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,166.9,132.7
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,156.74,124.52
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,240.45,190.59
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,341.33,269.87
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,376.81,297.27
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,413.35,325.29
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,452.92,356.27
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,499.69,392.5
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,529.82,415.36
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,559.5,437.71
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,655.83,517.5
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,774.87,609.21
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,809.5,633.88
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,842.23,657.67
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,786.18,614.45
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,715.58,554.06
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,730.01,566.2
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,743.94,577.6
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,790.94,613.43
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,837.06,648.28
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,877.51,679.95
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,916.69,710.7
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,910.46,706.56
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,902.13,701.22
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,842.06,656.55
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,774.66,606.18
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,754.09,591.75
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,732.58,576.36
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,644.31,508.72
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,549.36,435.04
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,557.39,444.87
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,571.77,459.17
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,476.46,384.21
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,384.83,310.93
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,324.83,263.1
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,266.43,215.84
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,227.27,184.26
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,182.27,147.47
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,143.89,116.0
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,106.26,84.66
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,89.75,70.86
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,73.17,56.77
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,187.01,152.72
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,258.64,206.68
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,191.69,145.87
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,133.37,83.96
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,49.98,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,12.29,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,19.21,8.71
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,24.12,15.21
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,28.73,19.78
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,41.13,31.1
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,69.91,54.02
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,84.86,66.56
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,99.89,78.92
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,135.73,107.37
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,177.06,140.12
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,224.58,175.57
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,282.27,220.21
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,315.51,247.76
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,348.16,274.34
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,377.45,297.2
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,410.06,321.96
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,489.63,387.31
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,607.47,481.68
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,570.7,449.04
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,514.44,399.9
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,628.24,494.26
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,771.83,603.38
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,807.03,626.3
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,840.3,648.44
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,869.8,668.8
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,896.99,687.53
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,920.37,703.91
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,941.18,718.57
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,881.39,677.17
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,809.18,618.4
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,780.79,597.4
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,753.13,576.52
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,877.95,678.14
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,985.53,755.97
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,907.44,702.51
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,819.01,634.87
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,744.78,580.14
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,678.56,529.89
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,663.4,520.86
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,646.77,510.43
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,616.82,490.05
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,586.1,468.84
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,496.24,398.89
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,418.79,337.33
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,417.96,338.96
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,414.04,337.82
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,378.68,310.29
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,343.11,282.24
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,286.22,235.96
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,232.33,191.41
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,200.38,164.66
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,168.72,137.61
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,227.88,185.67
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,257.69,204.79
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,190.47,144.09
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,131.85,81.76
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,49.4,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,11.3,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,17.42,7.12
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,21.99,13.32
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,26.28,17.57
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,48.21,37.27
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,81.73,59.21
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,112.7,79.91
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,145.08,104.27
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,167.0,111.93
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,220.41,148.72
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,271.07,193.09
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,319.33,235.5
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,367.61,277.96
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,416.94,320.41
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,464.8,360.98
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,513.02,400.9
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,559.41,438.55
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,605.42,475.11
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,648.41,507.61
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,689.87,537.57
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,729.46,565.49
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,767.59,592.2
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,803.47,617.49
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,837.61,641.49
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,867.38,662.12
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,894.89,681.21
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,919.44,698.28
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,941.54,713.74
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,958.79,725.96
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,973.28,736.41
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,983.0,744.04
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,989.77,749.8
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,992.08,752.63
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,991.38,753.64
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,987.05,753.09
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,979.7,750.47
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,966.14,743.14
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,949.77,733.85
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,821.2,644.03
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,679.14,532.84
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,632.8,500.52
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,586.88,467.42
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,702.84,566.48
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,778.23,627.17
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,737.28,599.1
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,695.35,570.2
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,543.87,450.42
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,391.12,322.99
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,459.66,383.83
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,500.94,420.3
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,442.26,369.98
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,386.51,320.92
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,324.18,265.07
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,269.41,214.36
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,198.15,150.01
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,136.18,83.63
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,51.32,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,13.27,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,21.39,9.63
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,27.55,17.99
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,33.32,23.66
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,36.11,26.47
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,55.03,30.75
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,92.56,48.94
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,137.93,80.58
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,181.78,116.17
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,229.04,157.33
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,264.63,198.13
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,282.3,220.67
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,328.09,257.96
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,375.89,297.21
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,383.92,304.45
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,380.85,301.29
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,417.26,329.86
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,455.11,359.24
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,473.64,373.05
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,490.86,385.69
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,567.63,447.16
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,654.0,515.16
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,601.14,471.33
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,538.35,419.45
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,662.36,518.42
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,796.25,622.13
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,883.79,693.59
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,972.86,758.03
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,990.62,770.56
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,1005.57,781.49
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,1015.66,789.09
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,1022.75,794.68
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,1025.33,796.91
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,1024.83,797.1
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,1020.18,794.46
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,1012.46,789.77
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,999.39,781.09
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,983.44,770.47
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,963.15,757.06
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,940.18,741.77
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,910.62,721.44
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,878.87,699.48
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,843.27,674.8
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,805.93,648.66
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,763.7,618.57
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,720.51,587.43
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,675.55,554.51
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,626.01,517.46
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,571.0,474.43
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,517.12,430.84
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,455.53,378.77
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,399.24,329.54
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,333.37,271.66
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,273.08,217.08
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,199.08,150.59
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,134.38,81.48
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,50.72,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
