Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,12.78,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,20.51,8.69
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,27.19,17.71
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,33.43,23.77
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,52.96,41.4
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,87.32,67.83
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,108.33,84.3
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,130.3,101.6
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,150.53,118.18
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,170.52,134.5
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,186.16,147.23
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,201.13,159.21
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,204.2,161.54
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,201.06,158.75
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,257.6,202.89
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,320.91,251.52
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,346.78,271.09
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,373.07,290.97
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,396.13,308.32
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,419.42,325.76
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,448.04,347.31
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,477.35,369.27
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,505.73,389.9
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,537.36,412.77
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,524.36,402.47
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,508.44,390.24
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,547.32,420.2
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,588.86,451.8
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,598.39,459.47
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,607.6,467.08
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,594.05,457.46
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,579.66,447.22
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,587.02,454.7
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,593.89,461.83
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,603.81,470.92
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,612.93,479.47
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,577.28,452.81
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,541.31,425.8
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,519.02,409.77
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,496.23,393.23
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,501.14,399.07
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,504.18,403.42
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,475.89,382.4
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,447.0,360.8
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,377.11,305.54
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,301.44,244.74
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,270.29,220.07
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,239.29,195.17
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,212.03,173.38
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,184.97,151.34
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,309.11,258.09
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,388.54,322.77
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,322.28,263.47
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,261.8,208.27
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,189.78,143.46
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,126.3,75.25
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,47.41,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,11.8,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,18.67,6.99
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,24.06,14.96
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,29.11,19.94
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,31.73,22.57
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,51.34,28.67
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,87.98,57.73
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,113.8,90.5
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,128.61,102.57
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,143.52,114.58
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,177.18,141.15
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,207.7,164.99
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,236.96,188.17
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,267.37,212.17
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,347.06,275.33
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,451.05,357.87
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,443.27,351.28
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,429.04,338.72
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,484.98,382.8
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,542.0,427.33
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,578.05,454.92
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,615.11,483.16
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,693.04,544.93
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,779.96,612.46
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,847.66,666.9
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,920.48,719.01
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,945.07,735.99
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,967.04,751.37
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,984.92,763.9
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,999.93,774.49
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,1009.77,780.37
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,1016.57,784.23
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,1019.17,786.77
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,1018.68,787.3
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,1014.05,785.04
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,1006.35,780.74
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,993.78,773.1
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,978.32,763.49
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,958.11,750.82
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,935.25,736.23
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,906.73,717.23
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,876.0,696.54
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,840.42,672.34
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,803.1,646.59
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,760.89,617.52
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,717.72,587.29
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,673.49,554.81
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,624.61,518.15
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,569.88,474.08
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,516.24,429.65
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,455.37,378.13
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,397.28,327.44
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,333.35,271.08
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,272.85,216.3
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,200.03,150.64
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,135.68,79.34
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,51.44,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,12.29,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,19.77,7.25
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,25.56,16.21
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,30.98,21.58
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,41.04,30.82
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,67.12,51.43
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,82.48,64.44
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,97.94,77.33
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,118.5,94.2
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,139.33,111.05
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,151.52,120.41
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,163.75,129.72
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,186.5,147.6
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,209.82,165.82
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,232.56,183.12
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,255.71,200.55
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,276.42,216.31
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,293.19,228.94
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,328.99,256.27
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,365.82,284.09
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,398.89,308.95
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,432.92,334.38
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,483.33,371.76
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,534.44,409.13
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,572.25,437.25
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,611.27,466.17
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,594.68,453.41
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,576.46,439.65
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,555.31,424.12
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,534.79,408.93
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,551.69,422.57
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,568.53,436.18
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,579.93,445.48
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,585.8,450.85
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,579.12,446.99
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,571.79,442.71
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,545.52,423.76
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,510.45,398.16
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,462.23,361.9
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,414.16,325.31
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,413.05,325.88
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,411.15,325.74
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,393.33,313.03
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,374.88,299.75
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,388.2,312.9
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,389.76,316.68
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,515.62,424.23
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,602.64,498.27
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,549.02,454.57
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,494.64,409.75
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,431.32,356.56
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,371.67,305.03
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,304.24,246.41
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,242.88,191.77
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,170.26,127.52
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,106.34,60.14
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,39.28,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,13.27,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,21.16,7.49
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,29.03,19.09
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,35.65,25.66
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,55.95,44.0
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,85.16,66.43
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,104.48,81.97
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,120.75,94.7
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,140.6,110.73
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,160.76,126.9
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,170.83,134.91
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,175.04,137.98
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,209.83,165.21
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,241.0,189.31
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,259.08,203.07
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,277.15,216.74
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,282.59,220.5
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,291.56,226.97
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,319.6,247.73
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,352.6,271.94
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,370.7,285.18
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,388.98,298.59
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,399.83,306.48
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,410.63,314.38
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,410.77,314.34
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,410.6,314.15
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,416.66,318.83
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,422.68,323.5
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,448.96,343.41
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,475.6,363.47
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,485.66,371.31
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,495.65,379.23
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,491.0,376.28
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,486.04,373.18
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,469.66,361.51
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,452.94,349.57
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,441.3,342.26
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,429.36,334.66
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,389.41,304.68
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,349.41,274.34
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,311.54,245.39
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,265.97,210.03
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,232.31,183.74
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,198.87,157.31
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,173.87,137.5
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,149.05,117.63
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,125.37,98.64
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,101.68,79.41
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,84.15,65.21
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,66.7,50.85
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,238.6,198.18
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,368.31,303.08
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,300.03,243.33
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,237.99,188.17
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,168.0,125.91
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,105.46,58.14
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,39.09,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.93,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,7.71,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,14.95,7.1
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,22.19,13.86
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,31.37,22.26
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,40.56,28.95
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,50.23,37.21
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,59.92,45.36
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,61.86,46.87
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,63.8,48.34
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,84.58,65.37
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,104.8,81.64
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,135.07,105.98
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,165.4,130.02
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,175.46,137.62
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,185.66,145.37
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,232.69,182.16
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,280.54,218.95
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,296.86,230.59
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,313.27,242.35
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,350.51,270.45
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,392.24,301.55
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,389.95,299.33
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,387.12,296.96
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,400.63,306.98
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,414.29,317.02
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,433.65,331.39
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,453.3,345.92
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,440.78,336.59
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,427.77,327.07
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,405.87,311.04
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,383.44,294.54
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,360.51,277.57
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,342.38,264.12
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,362.59,279.92
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,376.98,291.21
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,366.8,283.94
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,356.44,276.63
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,343.35,267.21
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,330.09,257.66
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,311.1,243.56
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,283.81,222.96
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,266.23,209.87
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,248.62,196.63
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,213.4,169.33
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,178.58,141.92
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,149.38,118.58
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,120.34,95.04
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,98.1,76.92
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,75.85,58.52
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,62.91,47.72
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,50.24,36.98
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,147.27,118.26
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,224.0,176.71
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,153.62,114.66
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,90.69,48.06
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,32.75,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,12.29,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,19.57,5.04
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,26.39,16.72
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,32.22,22.62
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,30.21,21.22
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,39.59,28.12
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,48.78,35.9
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,57.98,43.54
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,66.7,50.75
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,75.43,57.86
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,86.44,66.8
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,97.35,75.56
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,116.2,90.75
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,135.06,105.8
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,132.53,103.21
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,129.9,100.63
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,144.75,112.33
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,159.73,124.03
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,191.51,149.03
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,223.63,174.05
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,246.1,191.31
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,268.81,208.67
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,274.9,213.19
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,281.02,217.79
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,301.81,233.72
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,322.81,249.7
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,352.54,272.34
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,384.37,296.42
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,408.8,314.97
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,433.58,333.78
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,434.43,334.57
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,435.1,335.37
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,434.07,334.97
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,432.84,334.47
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,380.21,294.83
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,320.52,249.41
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,312.46,243.7
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,304.34,237.82
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,265.03,207.51
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,225.75,176.93
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,199.58,156.48
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,173.5,135.89
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,163.83,128.46
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,154.21,121.03
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,130.68,102.28
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,107.16,83.36
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,104.38,81.38
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,101.7,79.44
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,74.48,57.13
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,48.3,35.34
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,229.72,190.94
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,373.32,306.77
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,305.1,247.07
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,243.09,191.82
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,170.39,127.12
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,105.44,53.99
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,39.25,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,10.81,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,17.29,2.95
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,22.76,13.57
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,27.88,18.78
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,31.77,22.57
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,48.3,35.48
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,59.92,45.4
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,71.28,54.95
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,80.35,62.44
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,89.41,69.83
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,107.67,84.62
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,125.97,99.22
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,131.92,103.75
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,137.84,108.26
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,198.29,156.53
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,259.65,204.6
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,268.04,210.76
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,276.16,216.79
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,312.08,244.73
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,352.99,276.29
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,399.21,311.95
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,447.09,348.62
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,497.09,387.2
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,551.75,429.0
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,515.45,400.34
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,474.97,368.51
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,522.56,405.43
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,573.12,444.09
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,511.8,397.1
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,450.13,349.52
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,510.64,397.07
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,577.05,448.34
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,517.9,403.21
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,462.88,360.96
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,546.31,427.51
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,622.69,487.8
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,636.43,501.02
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,656.76,519.35
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,675.75,537.13
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,691.19,552.24
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,786.05,632.89
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,851.94,685.13
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,690.82,561.87
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,528.14,428.84
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,469.12,383.26
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,403.57,331.52
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,369.95,305.14
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,336.23,278.23
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,285.65,236.56
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,236.87,195.83
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,202.46,166.73
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,168.88,137.79
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,218.98,178.34
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,241.65,191.88
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,170.28,127.35
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,105.55,51.55
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,39.44,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,10.81,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,17.41,2.06
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,23.32,14.06
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,28.85,19.71
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,34.83,25.38
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,54.87,43.45
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,67.96,52.31
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,81.12,63.24
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,107.66,85.28
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,134.3,107.08
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,130.86,103.87
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,126.86,100.25
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,177.27,140.9
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,228.73,181.81
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,258.41,204.59
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,294.13,231.95
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,340.56,267.98
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,389.53,305.68
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,474.35,372.6
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,577.7,452.49
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,611.58,478.32
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,649.79,507.48
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,738.89,579.08
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,840.74,652.93
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,832.18,646.33
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,813.23,626.95
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,878.9,680.51
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,945.13,727.41
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,962.35,739.35
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,976.76,749.75
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,989.01,759.15
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,998.3,766.62
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,1000.91,769.18
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,1000.43,769.75
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,996.28,768.26
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,989.03,764.71
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,975.97,756.81
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,960.02,746.95
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,939.72,734.03
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,916.72,719.21
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,888.61,700.38
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,858.24,679.89
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,823.56,656.11
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,787.11,630.86
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,745.19,602.41
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,702.27,572.73
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,653.86,537.21
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,605.33,500.97
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,555.92,461.63
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,503.42,418.29
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,444.33,368.39
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,388.05,319.19
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,322.85,261.6
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,263.06,207.14
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,192.74,142.86
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,126.44,58.11
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,48.19,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,5.41,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,10.61,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,21.72,12.64
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,32.83,23.18
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,46.16,35.42
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,59.17,47.27
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,73.17,56.71
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,87.25,68.4
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,111.18,88.19
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,135.31,107.88
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,175.9,139.72
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,223.73,177.46
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,267.88,211.89
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,322.38,254.83
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,359.08,283.49
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,397.34,313.06
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,483.37,383.54
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,609.88,485.13
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,654.41,519.84
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,696.93,552.71
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,696.87,549.12
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,685.94,536.62
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,729.88,570.1
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,774.61,603.6
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,838.34,654.95
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,906.89,703.92
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,931.41,719.91
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,953.35,734.35
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,970.78,747.12
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,985.36,758.02
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,996.04,766.69
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,1003.73,773.39
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,1005.95,775.68
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,1005.09,775.96
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,1000.57,774.14
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,992.98,770.25
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,979.59,762.03
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,963.32,751.85
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,942.66,738.86
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,919.31,723.92
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,890.94,706.38
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,860.38,687.06
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,824.55,662.55
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,787.02,636.5
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,744.49,605.99
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,700.99,574.39
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,652.66,538.57
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,608.45,505.42
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,553.5,460.82
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,499.77,416.08
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,439.59,364.89
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,382.31,314.61
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,318.6,258.1
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,258.66,203.53
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,186.59,137.82
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,120.42,50.92
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,45.8,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,9.34,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,14.72,0.0
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,19.89,10.99
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,26.92,17.89
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,45.81,34.94
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,78.74,64.36
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,98.93,77.26
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,119.91,94.16
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,146.93,115.48
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,176.23,138.7
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,209.02,163.95
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,250.39,196.36
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,267.37,210.89
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,285.82,225.95
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,319.6,252.47
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,360.14,284.11
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,389.17,306.47
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,418.54,328.9
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,477.97,374.57
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,539.14,421.07
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,565.0,440.47
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,591.0,459.99
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,713.21,559.67
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,854.99,664.65
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,886.33,686.58
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,915.27,707.56
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,892.98,692.25
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,859.74,663.93
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,930.05,720.65
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,996.19,768.06
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,1006.2,775.92
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,1013.13,782.06
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,1016.34,785.39
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,1016.42,786.64
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,1010.91,784.37
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,1002.29,779.99
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,989.73,772.3
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,974.25,762.59
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,952.98,749.05
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,929.05,733.56
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,899.93,713.99
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,868.57,692.71
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,832.25,667.77
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,794.28,641.36
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,751.6,611.91
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,707.98,581.27
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,662.14,547.3
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,611.95,509.15
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,556.56,464.14
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,502.41,418.96
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,440.52,366.16
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,381.77,314.47
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,317.02,256.98
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,256.0,201.42
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,182.81,134.62
2016,7,20,19,0,262.0,21.0,6.2,15.0,39.0,115.32,43.74
2016,7,20,19,15,131.0,10.5,6.0,15.0,19.5,43.81,0.0
