Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,13.55,0.0
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,27.51,17.29
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,34.53,24.54
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,41.11,30.82
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,41.63,31.46
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,58.95,44.41
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,70.82,54.34
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,82.62,64.07
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,105.34,82.72
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,128.08,101.12
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,149.88,118.44
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,172.02,135.87
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,168.57,132.4
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,164.66,128.65
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,199.21,155.77
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,234.39,182.99
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,267.16,208.01
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,300.53,233.22
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,333.45,258.09
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,370.81,286.08
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,360.78,277.59
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,349.89,268.69
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,361.67,277.65
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,373.54,286.6
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,474.62,363.55
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,580.63,441.97
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,627.33,477.24
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,678.07,515.57
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,595.99,455.02
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,509.67,390.44
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,481.8,370.55
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,453.32,349.71
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,464.99,359.81
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,476.39,369.71
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,433.2,337.89
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,389.83,305.59
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,340.51,267.88
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,283.48,223.59
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,236.46,186.69
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,189.75,149.54
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,189.94,150.24
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,190.21,150.97
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,144.02,113.95
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,98.34,76.72
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,90.0,70.06
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,81.68,63.32
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,69.26,53.03
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,57.02,42.75
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,195.69,160.29
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,294.47,237.27
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,222.21,173.21
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,158.93,114.1
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,73.74,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,13.17,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,26.13,16.03
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,37.27,26.91
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,47.84,36.75
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,45.91,35.33
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,48.3,35.57
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,58.95,44.55
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,69.61,53.41
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,79.72,61.57
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,89.69,69.49
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,104.78,81.67
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,119.91,93.74
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,134.6,105.15
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,149.34,116.46
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,162.55,126.67
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,175.93,136.98
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,215.24,167.66
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,255.11,198.28
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,274.51,212.76
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,294.14,227.39
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,275.25,212.16
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,255.86,196.76
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,327.4,251.11
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,401.08,305.38
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,406.7,308.98
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,412.27,313.01
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,421.2,319.68
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,430.11,326.35
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,393.35,299.38
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,351.11,268.29
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,376.7,288.02
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,397.76,304.02
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,405.58,310.47
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,413.3,316.98
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,402.14,309.28
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,390.73,301.48
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,428.88,332.22
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,474.31,367.83
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,409.17,319.03
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,353.49,277.01
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,322.79,254.29
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,292.13,231.19
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,241.84,192.25
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,185.89,147.94
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,159.08,126.57
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,132.7,105.2
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,113.02,89.38
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,93.33,73.21
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,196.86,160.32
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,272.43,218.25
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,201.16,155.53
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,138.4,97.26
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,63.0,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,11.73,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,23.92,14.08
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,29.75,20.36
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,35.22,25.63
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,50.88,39.69
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,86.63,67.62
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,104.39,82.23
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,122.31,96.74
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,154.32,121.42
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,192.99,151.33
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,203.95,160.18
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,213.4,167.68
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,232.7,182.23
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,252.16,196.67
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,271.6,211.41
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,291.24,226.23
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,317.47,245.58
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,344.33,265.17
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,384.62,295.38
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,426.39,326.39
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,447.25,341.61
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,468.36,357.11
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,478.73,364.77
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,488.86,372.33
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,541.65,412.2
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,595.82,452.5
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,589.58,447.87
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,582.38,442.92
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,596.76,454.48
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,610.79,465.72
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,577.81,441.74
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,543.95,417.08
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,483.02,372.24
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,428.01,331.08
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,463.5,359.79
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,506.42,393.48
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,452.31,352.91
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,406.62,318.49
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,365.89,287.76
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,325.37,256.81
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,325.12,258.05
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,323.8,258.31
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,258.57,206.88
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,188.43,150.53
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,155.92,124.3
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,123.97,98.13
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,105.44,83.0
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,86.82,67.53
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,192.64,156.4
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,271.14,216.47
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,198.69,153.04
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,135.27,93.51
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,60.94,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,12.3,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,25.06,14.84
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,32.22,22.45
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,38.9,28.84
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,60.93,48.53
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,93.16,73.04
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,111.59,88.06
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,130.64,103.35
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,147.33,116.48
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,164.14,129.53
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,189.6,149.45
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,211.21,166.16
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,229.81,180.16
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,248.52,194.08
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,298.73,232.74
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,351.78,273.09
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,376.39,291.33
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,401.27,309.77
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,430.18,331.45
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,457.53,351.9
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,497.6,381.33
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,539.3,411.63
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,571.27,435.59
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,604.06,460.15
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,631.21,480.88
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,660.22,502.96
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,660.77,503.93
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,661.86,505.4
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,646.92,495.38
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,630.81,484.37
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,672.0,517.23
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,707.41,545.69
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,679.68,525.83
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,651.06,505.36
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,637.89,496.82
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,623.51,487.32
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,599.54,470.59
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,574.61,453.04
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,526.43,417.04
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,487.02,387.33
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,446.0,356.27
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,405.31,325.11
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,350.52,282.52
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,289.51,234.28
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,230.42,186.26
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,173.74,139.55
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,147.63,118.37
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,116.83,92.85
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,205.61,167.19
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,265.84,212.6
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,194.04,149.02
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,131.48,88.7
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,58.61,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,12.47,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,24.7,14.34
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,32.86,22.95
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,39.98,29.75
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,44.83,34.26
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,76.6,44.37
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,87.99,57.31
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,84.34,65.53
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,123.5,97.35
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,163.17,129.0
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,165.93,130.97
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,167.88,132.26
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,208.89,164.63
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,246.66,194.09
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,263.91,207.24
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,281.2,220.39
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,298.99,233.43
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,316.96,246.51
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,370.32,287.42
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,425.84,329.39
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,457.09,352.69
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,489.25,376.66
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,522.6,401.77
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,558.12,428.36
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,560.27,429.64
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,561.63,430.51
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,603.5,462.74
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,646.1,495.15
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,596.64,457.03
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,540.42,414.21
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,579.45,446.0
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,613.06,473.57
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,620.12,480.45
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,626.04,486.69
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,588.79,459.24
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,551.27,431.47
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,522.5,410.78
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,493.35,389.54
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,457.54,362.77
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,421.68,335.72
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,360.63,288.32
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,309.32,247.9
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,256.41,206.08
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,197.76,158.85
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,161.67,129.43
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,126.37,100.3
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,106.78,84.38
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,87.08,68.05
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,185.09,150.7
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,256.23,205.32
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,183.32,140.7
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,121.77,80.09
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,44.61,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,11.1,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,22.46,12.34
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,28.37,19.04
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,33.91,24.4
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,33.18,24.0
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,45.39,33.11
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,55.08,41.29
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,64.76,49.36
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,81.06,62.73
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,97.04,75.61
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,118.56,93.0
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,140.11,110.2
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,155.25,122.03
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,170.54,133.91
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,193.21,151.63
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,216.29,169.54
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,210.63,164.41
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,204.69,159.21
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,236.43,183.9
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,268.55,208.58
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,331.56,257.03
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,398.05,307.3
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,423.89,326.59
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,450.29,346.46
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,412.53,317.93
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,373.33,288.25
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,408.88,315.64
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,445.07,343.09
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,517.4,398.79
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,595.84,457.97
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,572.28,440.28
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,547.92,422.46
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,540.54,417.84
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,532.53,412.7
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,452.66,352.52
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,380.36,297.17
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,384.42,301.52
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,388.01,305.29
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,344.93,272.2
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,302.11,239.1
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,262.87,208.61
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,216.75,172.23
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,185.15,147.15
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,153.98,122.08
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,126.8,100.2
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,99.62,77.99
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,84.16,65.41
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,68.64,52.51
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,196.99,160.09
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,282.1,224.17
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,205.92,156.67
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,139.58,88.46
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,52.32,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,14.74,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,23.61,13.1
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,29.91,20.44
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,35.82,26.19
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,50.49,39.45
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,84.61,66.2
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,102.41,80.96
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,120.43,95.66
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,146.25,116.11
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,173.43,137.47
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,182.55,144.67
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,190.93,151.21
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,205.5,162.21
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,220.11,173.12
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,238.48,187.24
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,257.12,201.51
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,295.33,230.62
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,338.7,263.27
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,363.45,281.8
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,388.71,300.71
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,350.63,271.4
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,311.53,241.23
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,378.93,293.09
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,449.22,345.93
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,477.0,365.98
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,505.36,386.55
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,461.55,353.7
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,416.23,319.65
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,413.64,318.14
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,410.83,316.34
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,423.41,326.32
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,435.99,336.28
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,421.59,325.81
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,406.88,315.2
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,391.25,303.98
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,375.36,292.53
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,351.71,275.0
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,327.9,257.24
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,292.51,230.6
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,249.6,197.66
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,230.3,182.91
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,211.04,168.01
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,201.7,161.15
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,192.17,154.03
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,154.68,123.52
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,117.92,93.23
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,99.36,78.15
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,80.71,62.66
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,180.13,146.12
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,253.0,201.45
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,179.03,136.19
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,114.92,69.33
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,42.23,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,15.24,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,24.05,13.09
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,34.92,24.63
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,45.24,34.33
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,46.79,35.99
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,54.11,40.32
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,66.15,50.44
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,77.93,60.19
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,91.12,70.95
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,104.34,81.61
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,128.55,101.12
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,152.81,120.38
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,177.77,139.65
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,203.32,159.15
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,218.13,170.35
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,233.11,181.65
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,238.29,184.98
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,243.34,188.26
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,266.08,205.49
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,289.15,222.78
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,320.96,246.7
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,351.98,269.8
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,368.36,281.83
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,384.97,294.1
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,418.59,319.19
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,452.96,344.57
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,450.02,342.32
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,446.73,340.08
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,435.31,331.99
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,423.46,323.61
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,429.24,328.57
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,434.91,333.41
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,422.47,324.71
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,409.73,315.85
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,371.19,287.34
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,332.44,258.35
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,378.39,295.54
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,423.57,331.62
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,359.82,283.29
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,296.97,234.96
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,259.28,205.84
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,214.72,170.73
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,171.31,136.04
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,128.48,101.27
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,110.98,87.22
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,93.43,72.91
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,77.93,60.22
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,62.38,47.24
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,155.26,125.22
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,226.35,179.46
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,156.23,117.67
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,92.69,51.22
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,33.26,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,15.24,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,24.11,12.81
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,36.63,26.08
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,48.52,37.21
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,60.58,48.25
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,82.78,64.62
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,101.43,80.11
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,120.39,95.57
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,159.86,125.11
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,204.66,158.94
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,220.05,172.35
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,227.4,178.87
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,232.5,182.56
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,240.58,188.36
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,276.01,215.64
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,317.59,247.34
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,370.78,287.92
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,424.16,328.26
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,416.78,321.78
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,403.46,311.03
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,504.65,388.28
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,614.28,469.04
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,520.24,397.73
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,416.62,318.46
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,421.54,322.71
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,426.36,326.39
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,499.02,381.27
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,576.87,438.54
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,555.48,422.26
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,528.06,402.24
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,498.34,380.43
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,467.95,358.03
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,445.87,342.13
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,423.42,325.83
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,424.25,327.29
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,424.68,328.38
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,419.19,325.16
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,413.09,321.54
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,373.47,292.52
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,334.09,263.36
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,314.71,249.4
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,294.95,234.9
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,240.78,192.2
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,181.31,144.51
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,163.67,130.73
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,146.04,116.63
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,120.01,95.16
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,94.58,73.89
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,133.98,106.55
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,160.21,125.53
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,103.79,76.53
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,49.01,22.08
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,18.47,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,9.34,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,16.14,6.38
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,34.82,24.32
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,52.62,40.57
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,54.38,42.56
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,57.93,43.52
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,72.38,55.69
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,86.9,67.72
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,103.71,81.32
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,120.59,94.74
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,137.54,108.21
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,154.56,121.58
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,182.34,143.38
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,210.88,165.55
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,246.35,192.92
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,278.53,217.37
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,290.89,225.8
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,303.15,234.1
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,336.97,259.36
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,371.74,284.93
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,422.54,322.44
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,475.37,360.73
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,474.31,359.12
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,472.38,357.3
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,471.48,356.43
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,470.08,355.22
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,502.98,379.77
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,536.47,404.37
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,547.82,412.83
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,555.32,418.82
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,550.19,416.07
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,544.43,412.97
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,503.14,383.57
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,467.82,358.24
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,476.02,365.88
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,491.58,378.63
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,468.81,362.89
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,445.56,346.81
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,396.84,310.77
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,356.9,280.91
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,307.33,243.02
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,258.59,205.11
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,235.72,188.08
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,212.8,170.62
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,206.76,166.74
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,199.26,161.32
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,163.19,131.46
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,128.45,102.32
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,88.65,68.64
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,55.19,40.16
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,32.23,20.34
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,10.61,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,5.41,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
