Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,10.32,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,17.77,7.25
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,35.59,24.95
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,52.64,40.58
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,54.37,42.55
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,57.9,43.5
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,71.9,55.28
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,85.97,66.91
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,95.14,74.15
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,104.28,81.26
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,118.0,92.16
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,131.76,102.98
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,154.6,121.0
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,177.71,139.03
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,180.31,140.69
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,182.82,142.36
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,195.49,151.8
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,208.32,161.27
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,261.92,202.61
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,313.99,242.0
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,345.72,265.63
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,378.18,289.74
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,365.18,279.87
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,351.46,269.64
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,360.33,276.53
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,369.24,283.39
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,373.81,286.95
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,378.34,290.53
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,399.64,307.1
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,421.19,323.8
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,452.95,348.36
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,484.88,372.91
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,451.75,348.45
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,418.22,323.72
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,412.29,320.06
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,406.04,316.08
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,402.1,314.18
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,397.58,311.85
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,375.03,295.38
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,352.2,278.62
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,298.98,237.32
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,246.69,196.14
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,199.98,159.38
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,161.74,128.8
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,139.97,111.28
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,118.44,93.7
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,98.27,77.08
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,77.96,60.05
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,133.91,106.48
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,182.43,142.73
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,120.8,88.41
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,59.71,17.51
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,20.96,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,10.81,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,18.57,7.38
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,35.59,24.86
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,51.91,39.89
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,64.39,51.34
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,81.66,63.44
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,101.29,79.71
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,121.46,96.1
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,125.85,99.37
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,129.45,101.92
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,147.9,116.53
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,166.64,131.2
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,213.11,167.65
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,256.58,201.32
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,282.14,220.83
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,308.28,240.73
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,304.62,237.01
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,299.64,232.32
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,376.05,291.02
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,454.16,349.65
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,466.15,357.97
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,478.58,366.93
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,516.13,395.08
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,556.0,424.59
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,604.91,461.55
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,657.16,500.57
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,665.21,507.21
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,672.52,513.69
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,693.22,529.73
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,713.1,545.13
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,677.15,518.61
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,633.79,486.87
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,593.28,457.37
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,552.27,427.12
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,550.58,428.27
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,547.73,428.42
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,494.01,387.96
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,440.83,347.55
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,408.36,323.75
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,384.02,305.85
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,369.1,295.34
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,344.92,277.48
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,282.33,227.81
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,229.73,185.39
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,190.92,153.94
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,147.18,117.97
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,120.48,95.97
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,94.35,74.06
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,137.91,110.07
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,173.16,135.65
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,106.7,77.01
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,48.36,6.28
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,18.6,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,6.88,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,13.5,3.44
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,30.78,20.67
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,47.24,35.77
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,66.75,53.39
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,86.36,67.39
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,105.54,83.16
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,125.58,99.28
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,146.0,115.43
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,166.98,131.83
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,202.72,159.5
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,246.39,193.55
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,282.01,221.34
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,315.55,247.43
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,351.02,274.94
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,388.15,303.53
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,400.23,311.8
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,410.28,318.33
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,438.55,339.57
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,467.44,361.07
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,489.16,377.25
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,510.97,393.49
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,548.72,422.06
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,587.77,451.37
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,634.13,486.72
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,681.69,522.69
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,652.32,499.8
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,617.17,472.98
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,617.14,474.14
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,616.28,474.57
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,582.57,449.29
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,547.97,423.29
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,538.16,416.66
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,527.83,409.62
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,532.26,414.56
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,535.48,418.59
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,573.92,450.78
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,600.28,473.8
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,453.56,360.09
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,312.76,247.79
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,306.11,244.04
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,298.57,239.18
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,217.05,173.94
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,133.07,105.21
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,131.86,104.75
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,130.7,104.13
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,106.67,84.15
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,82.85,64.09
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,119.95,94.59
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,145.3,112.46
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,83.73,58.92
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,16.58,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,8.36,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,11.8,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,20.15,7.24
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,35.58,24.71
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,47.4,35.89
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,57.95,45.55
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,76.88,53.94
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,98.37,70.46
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,107.69,84.65
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,128.81,101.57
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,150.48,118.69
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,168.46,132.7
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,186.78,146.88
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,210.86,165.14
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,235.58,183.65
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,263.23,204.64
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,296.36,229.65
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,322.08,248.76
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,348.38,268.18
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,365.2,280.45
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,382.05,292.74
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,410.9,313.49
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,440.52,334.53
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,467.22,353.86
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,494.55,373.55
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,502.53,379.46
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,512.39,386.89
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,557.9,420.84
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,604.22,454.88
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,610.82,460.62
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,616.74,466.26
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,657.51,498.13
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,692.19,525.47
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,681.89,519.18
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,670.54,512.37
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,628.22,483.53
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,577.63,448.28
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,532.43,415.67
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,487.54,382.66
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,449.69,354.9
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,411.97,326.8
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,370.4,295.35
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,321.1,257.38
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,266.35,214.4
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,213.27,171.87
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,157.36,126.14
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,110.12,86.88
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,90.44,70.58
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,70.62,53.87
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,130.74,103.46
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,171.83,133.2
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,110.87,78.08
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,43.42,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,16.84,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,11.3,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,17.82,5.03
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,31.78,21.42
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,45.09,33.85
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,44.97,34.22
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,50.24,37.03
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,62.83,47.67
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,75.06,57.84
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,90.96,70.77
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,106.91,83.51
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,117.45,91.83
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,128.0,100.09
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,144.55,113.14
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,161.16,126.11
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,179.72,140.57
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,198.63,155.24
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,209.12,163.22
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,219.74,171.32
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,231.1,180.0
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,242.56,188.75
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,251.38,195.07
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,260.24,201.42
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,292.83,226.47
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,325.84,251.61
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,363.62,280.43
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,401.84,309.4
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,426.91,328.54
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,452.39,348.03
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,477.52,367.55
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,502.86,387.23
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,447.31,345.51
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,390.92,302.81
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,411.03,319.31
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,431.07,335.65
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,461.0,360.39
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,497.96,390.31
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,516.77,407.29
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,532.91,422.31
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,434.9,346.55
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,331.81,265.08
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,290.22,232.64
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,249.14,200.05
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,201.26,161.52
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,162.0,129.53
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,140.11,111.75
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,118.57,94.01
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,231.34,190.61
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,313.24,257.12
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,246.02,197.93
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,185.7,144.1
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,119.15,82.7
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,51.23,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,18.49,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,11.8,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,18.72,4.69
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,28.61,18.72
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,38.27,27.99
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,28.52,19.71
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,28.95,19.0
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,36.2,25.18
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,43.46,31.28
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,52.66,38.93
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,61.86,46.49
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,68.65,51.97
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,75.45,57.42
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,92.81,71.38
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,109.89,84.92
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,116.62,90.12
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,123.36,95.33
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,137.98,106.87
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,152.69,118.41
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,175.74,136.57
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,199.09,154.85
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,201.05,156.19
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,203.0,157.59
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,201.55,156.37
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,200.06,155.15
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,201.85,156.54
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,203.64,157.94
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,233.47,181.32
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,263.54,204.67
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,345.58,268.25
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,426.43,329.61
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,386.67,299.35
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,346.29,268.82
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,326.05,253.91
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,311.72,243.37
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,340.86,266.74
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,363.34,284.86
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,321.93,253.12
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,272.91,215.23
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,232.25,183.48
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,191.86,151.5
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,189.41,150.13
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,187.0,148.73
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,132.71,105.01
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,79.39,61.19
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,69.12,52.81
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,58.95,44.36
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,219.08,181.03
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,339.79,277.31
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,270.69,216.42
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,208.13,160.41
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,134.75,91.27
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,51.48,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,11.3,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,18.28,3.32
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,27.28,17.43
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,35.64,25.54
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,29.69,20.64
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,34.75,23.8
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,42.97,30.78
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,51.2,37.65
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,72.52,55.37
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,93.18,72.31
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,102.27,79.52
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,111.36,86.69
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,117.21,90.99
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,123.04,95.25
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,169.05,131.88
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,215.42,168.18
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,226.07,176.1
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,236.76,184.13
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,229.62,178.28
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,222.23,172.3
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,244.32,189.34
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,266.64,206.38
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,236.88,183.14
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,206.63,159.57
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,274.65,211.98
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,343.41,263.56
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,312.4,239.82
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,280.93,215.97
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,238.2,183.33
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,195.18,150.11
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,169.62,130.2
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,143.98,110.02
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,155.25,119.17
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,166.58,128.3
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,168.24,130.02
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,169.96,131.83
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,184.94,144.05
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,200.13,156.43
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,173.61,135.6
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,147.19,114.74
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,176.01,138.65
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,205.32,162.77
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,162.2,128.22
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,119.68,93.79
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,103.75,81.03
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,87.78,67.99
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,71.75,54.79
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,55.64,41.26
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,41.06,28.72
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,27.03,16.55
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,15.92,5.96
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,4.91,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,10.81,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,17.16,1.53
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,28.74,18.57
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,39.74,29.08
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,47.03,35.96
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,58.74,40.72
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,62.11,38.74
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,49.27,36.17
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,58.47,43.81
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,67.68,51.37
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,79.8,61.26
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,91.76,70.94
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,105.04,81.45
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,118.34,91.87
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,135.9,105.81
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,153.5,119.67
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,160.72,125.19
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,168.07,130.84
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,197.81,154.27
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,227.87,177.74
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,265.39,206.48
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,303.41,235.22
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,314.04,243.15
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,324.73,251.23
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,349.04,269.8
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,373.42,288.33
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,375.69,289.97
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,377.85,291.65
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,386.07,298.07
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,394.3,304.51
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,411.89,318.26
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,429.56,332.01
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,432.48,334.75
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,435.12,337.38
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,440.34,342.24
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,444.93,346.65
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,420.35,328.6
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,395.49,310.36
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,404.1,318.4
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,402.75,318.74
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,396.01,315.24
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,386.82,309.73
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,416.81,336.8
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,438.43,356.54
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,449.4,366.56
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,453.7,370.01
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,390.75,317.87
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,331.43,267.23
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,260.82,206.21
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,197.34,149.72
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,107.5,66.5
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,15.73,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,10.32,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,16.6,0.0
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,26.66,16.74
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,36.01,25.82
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,55.58,43.48
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,84.01,68.75
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,103.52,81.19
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,123.84,97.47
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,148.72,116.47
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,180.13,140.7
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,209.47,163.8
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,240.21,187.94
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,250.55,196.4
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,258.77,202.91
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,282.92,221.55
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,307.52,240.37
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,367.98,286.65
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,437.09,338.78
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,470.16,363.5
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,504.21,388.97
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,528.07,406.76
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,551.86,424.48
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,685.85,531.28
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,833.37,640.12
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,856.32,654.38
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,876.57,667.79
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,893.13,679.06
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,906.81,688.46
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,920.05,698.0
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,930.27,705.59
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,930.29,707.02
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,927.16,706.49
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,918.66,701.42
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,907.12,694.4
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,890.33,683.54
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,870.74,670.83
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,845.08,654.24
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,817.07,635.98
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,788.42,616.93
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,753.25,593.09
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,710.78,563.73
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,667.36,533.32
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,618.13,498.89
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,568.88,462.28
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,514.0,419.16
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,458.55,374.33
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,394.68,321.47
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,334.56,269.85
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,262.09,206.93
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,197.2,148.87
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,119.56,69.38
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,38.02,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,6.39,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,12.54,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,29.52,19.07
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,45.91,34.48
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,64.54,51.49
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,83.05,68.2
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,102.03,80.48
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,121.81,96.51
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,146.33,115.54
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,177.17,139.72
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,217.39,170.46
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,268.9,210.96
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,315.68,247.39
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,375.51,294.64
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,399.57,314.67
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,418.65,329.93
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,505.78,401.36
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,623.03,495.75
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,665.95,529.23
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,707.32,560.89
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,744.37,586.51
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,779.29,610.38
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,810.69,633.03
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,839.6,653.92
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,788.41,616.15
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,723.7,562.29
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,768.92,598.22
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,813.94,633.41
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,875.1,683.27
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,927.24,721.95
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,927.63,723.31
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,924.84,722.75
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,916.75,718.48
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,905.6,712.08
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,889.11,701.37
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,869.77,688.67
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,844.83,672.04
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,817.35,653.49
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,784.21,630.24
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,753.73,608.9
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,713.47,580.04
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,671.91,549.84
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,623.18,514.29
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,574.31,476.2
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,517.22,429.61
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,464.04,384.84
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,400.56,330.3
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,340.8,277.3
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,267.36,212.06
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,201.85,152.15
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,105.18,55.01
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
