Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,9.34,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,14.92,0.0
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,22.68,13.17
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,29.88,20.38
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,33.13,23.6
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,37.1,27.25
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,80.64,41.77
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,125.82,70.15
2016,8,30,7,45,737.5,68.5,4.9,17.5,371.5,172.61,106.65
2016,8,30,8,0,772.0,72.0,4.9,18.0,424.0,222.82,149.42
2016,8,30,8,15,795.5,75.0,4.95,18.0,474.0,272.87,194.32
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,324.75,241.01
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,379.21,289.38
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,430.35,334.36
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,479.52,376.8
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,528.43,418.01
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,575.12,456.87
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,621.33,494.6
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,663.9,528.6
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,704.85,560.2
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,742.1,586.39
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,777.22,610.82
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,808.12,632.82
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,836.43,652.91
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,860.72,670.59
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,882.12,686.28
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,898.84,698.43
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,912.43,708.48
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,921.01,715.34
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,926.34,720.03
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,926.62,720.72
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,923.64,719.22
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,915.74,714.85
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,904.71,708.34
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,887.7,697.1
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,867.78,683.82
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,843.52,667.41
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,816.73,649.15
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,783.68,627.19
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,748.64,603.55
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,707.93,574.33
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,665.98,543.85
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,623.19,512.15
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,575.9,474.96
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,520.54,429.91
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,466.45,384.6
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,403.4,331.23
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,343.73,278.8
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,274.52,216.76
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,210.72,157.44
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,106.9,47.54
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.8,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,9.34,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,15.06,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,22.36,12.78
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,29.13,19.7
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,50.14,38.6
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,74.21,60.15
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,103.63,75.61
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,135.42,98.91
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,171.85,129.28
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,201.73,154.84
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,229.56,178.78
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,255.84,201.09
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,321.25,249.6
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,431.39,337.58
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,444.86,352.23
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,443.96,352.25
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,484.54,384.41
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,524.69,415.81
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,546.27,431.82
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,561.52,442.57
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,606.91,478.67
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,657.17,518.12
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,742.33,587.73
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,834.43,656.23
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,807.67,635.66
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,769.58,601.65
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,758.91,592.99
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,745.48,582.15
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,754.83,589.78
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,762.53,596.17
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,710.16,555.26
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,661.45,516.8
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,722.31,567.11
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,774.14,610.04
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,743.47,587.51
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,711.45,564.21
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,617.89,491.96
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,536.38,427.5
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,424.65,339.87
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,317.07,253.46
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,264.2,211.54
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,205.3,164.05
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,169.36,135.25
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,134.09,106.53
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,115.63,91.5
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,97.09,76.17
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,242.87,199.61
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,338.98,274.7
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,266.84,209.99
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,202.75,150.11
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,94.97,31.44
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,9.34,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,15.22,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,22.51,12.78
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,29.29,19.81
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,32.58,23.13
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,35.71,26.11
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,57.66,33.9
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,58.95,44.35
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,86.68,67.39
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,113.84,89.57
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,122.68,96.53
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,131.47,103.41
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,148.21,116.72
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,165.06,130.03
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,203.8,160.87
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,243.49,192.21
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,267.48,210.48
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,288.66,226.45
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,338.07,265.06
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,389.4,304.84
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,393.56,307.7
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,397.1,310.18
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,408.28,318.79
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,419.41,327.38
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,424.7,331.56
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,429.83,335.68
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,461.54,360.65
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,493.82,385.97
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,493.31,386.01
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,492.42,385.89
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,549.7,432.75
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,601.43,475.14
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,590.36,467.06
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,578.4,458.51
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,544.88,432.85
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,511.04,406.89
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,496.23,396.65
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,480.28,385.45
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,454.03,365.9
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,427.18,345.73
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,446.2,363.76
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,451.15,370.38
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,411.52,339.56
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,372.2,308.43
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,329.82,273.61
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,287.81,238.3
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,310.49,256.08
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,315.88,256.7
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,239.86,189.06
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,172.62,126.95
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,81.83,14.06
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,9.34,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,14.97,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,25.47,15.01
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,36.03,25.61
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,41.54,30.92
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,46.73,35.71
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,79.12,45.02
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,121.22,70.5
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,165.25,104.13
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,213.32,144.71
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,261.31,187.49
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,314.46,234.9
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,363.26,278.17
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,413.29,321.63
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,418.15,329.43
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,404.36,318.87
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,487.77,387.85
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,604.35,482.77
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,645.74,516.17
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,685.67,548.16
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,721.61,575.75
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,755.46,600.99
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,786.13,623.51
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,814.42,644.25
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,837.69,661.31
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,858.21,676.42
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,873.65,687.68
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,886.13,696.88
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,893.36,702.59
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,897.51,706.19
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,807.61,639.11
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,702.28,553.08
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,721.62,570.93
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,732.83,582.46
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,793.96,635.08
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,835.64,667.72
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,814.27,653.3
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,786.09,633.89
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,752.21,610.91
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,716.62,586.36
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,674.59,555.45
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,631.69,523.46
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,584.77,486.98
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,535.98,448.02
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,478.1,399.78
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,422.26,351.98
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,357.3,295.28
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,296.81,241.02
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,222.28,174.66
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,157.3,114.12
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,72.75,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.95,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,5.78,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,15.92,7.18
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,26.06,17.01
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,39.6,29.32
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,52.99,41.38
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,66.52,50.78
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,80.13,62.21
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,95.57,75.01
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,111.08,87.71
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,132.16,104.86
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,153.39,121.97
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,168.28,133.47
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,183.45,145.12
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,213.02,168.58
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,243.32,192.49
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,269.21,212.78
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,292.35,230.82
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,296.52,233.76
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,302.48,238.15
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,300.07,235.99
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,297.33,233.62
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,298.69,234.57
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,299.93,235.46
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,285.44,224.0
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,270.65,212.32
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,316.09,248.34
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,365.74,287.36
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,354.03,278.27
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,342.0,269.05
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,364.75,287.41
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,387.74,305.92
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,378.92,299.47
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,369.83,292.89
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,357.1,283.36
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,344.14,273.67
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,354.56,283.15
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,364.32,292.1
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,342.69,276.16
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,320.79,259.87
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,296.89,241.37
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,272.62,222.36
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,313.45,258.75
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,346.43,287.84
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,302.51,251.14
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,260.18,215.16
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,285.3,235.51
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,292.78,238.26
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,212.58,167.0
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,145.55,104.21
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,66.92,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,4.42,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,8.68,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,25.75,14.85
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,42.15,30.91
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,61.58,48.61
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,80.76,65.87
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,97.3,76.0
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,119.03,93.36
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,141.7,111.71
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,165.09,130.69
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,189.21,150.3
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,213.87,170.26
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,251.62,200.37
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,292.19,232.79
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,300.71,239.68
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,306.99,244.46
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,295.93,234.83
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,285.86,225.88
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,321.25,253.75
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,361.11,284.92
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,458.19,362.63
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,563.07,445.23
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,507.75,400.42
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,445.37,349.85
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,484.14,380.57
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,526.12,413.4
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,530.38,416.79
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,534.16,419.97
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,631.21,499.11
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,729.9,578.18
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,754.33,598.74
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,776.51,617.88
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,713.91,568.45
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,645.2,514.08
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,569.52,455.41
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,487.19,390.58
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,538.14,434.65
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,576.0,468.07
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,538.32,439.05
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,500.34,409.69
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,479.25,394.53
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,455.51,376.91
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,389.95,323.2
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,328.07,271.85
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,286.46,237.2
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,246.3,203.06
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,276.42,227.59
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,287.96,233.51
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,207.86,162.41
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,140.57,98.33
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,63.68,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,15.73,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,24.85,13.89
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,36.49,26.02
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,42.47,31.91
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,54.64,43.02
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,69.04,53.1
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,83.56,65.29
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,94.6,74.24
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,105.64,83.01
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,143.96,113.91
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,183.22,145.1
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,208.65,164.57
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,239.47,188.16
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,251.58,197.26
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,263.22,205.94
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,284.76,222.31
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,306.7,238.84
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,352.95,274.16
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,401.24,310.57
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,450.06,346.98
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,503.31,386.21
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,556.28,426.49
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,612.51,468.86
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,654.17,501.18
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,698.93,535.72
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,792.16,609.92
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,882.04,675.05
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,891.35,682.59
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,897.62,688.73
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,897.72,690.65
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,894.72,690.48
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,883.01,684.89
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,868.47,677.57
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,854.93,671.23
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,834.34,659.69
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,806.93,642.27
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,777.37,622.99
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,742.52,599.03
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,706.04,573.51
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,665.58,544.69
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,622.04,512.02
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,571.01,471.54
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,520.46,430.6
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,462.69,382.89
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,406.9,335.5
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,340.04,278.23
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,277.99,223.41
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,201.08,155.48
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,135.27,91.3
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,50.22,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,14.74,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,22.43,11.7
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,32.94,22.91
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,38.17,28.05
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,43.11,32.66
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,69.58,39.3
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,112.39,63.31
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,156.92,95.84
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,208.79,138.11
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,257.61,180.43
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,308.68,224.9
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,358.39,267.46
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,409.15,309.67
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,458.01,350.5
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,506.94,390.39
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,555.05,428.87
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,598.79,463.39
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,640.32,495.43
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,680.46,525.88
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,716.15,551.55
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,749.73,574.0
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,779.92,595.09
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,807.77,614.57
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,830.8,630.77
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,851.1,645.19
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,867.18,657.6
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,880.34,668.11
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,889.3,676.18
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,895.21,682.21
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,894.32,683.89
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,890.33,683.43
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,880.33,678.74
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,867.41,672.36
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,849.22,661.85
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,832.85,652.59
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,806.77,636.13
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,778.32,617.76
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,744.0,595.27
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,707.99,571.21
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,666.1,541.36
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,623.09,509.72
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,574.27,471.22
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,523.71,430.55
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,467.87,384.7
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,413.69,338.82
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,346.23,281.2
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,283.69,226.04
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,210.19,160.77
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,145.93,94.14
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,54.91,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,12.78,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,21.52,10.61
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,32.17,22.11
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,39.75,29.29
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,46.83,35.8
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,71.75,42.35
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,114.24,65.93
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,159.04,98.78
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,206.86,137.72
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,254.67,178.64
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,304.97,221.99
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,353.82,263.74
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,403.27,304.97
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,453.9,346.57
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,501.74,385.1
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,549.11,422.12
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,600.27,461.01
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,642.18,492.73
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,682.66,522.85
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,718.11,548.11
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,751.33,570.09
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,781.79,590.37
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,809.86,608.95
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,831.26,623.44
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,849.75,636.09
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,865.36,646.9
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,878.03,655.86
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,882.04,659.61
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,886.54,663.88
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,885.56,665.4
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,881.55,665.03
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,869.64,658.55
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,854.94,650.24
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,835.65,638.42
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,813.78,624.84
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,784.17,606.08
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,755.36,587.73
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,719.3,564.51
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,681.87,539.99
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,635.15,506.42
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,588.31,471.83
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,535.77,431.8
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,484.08,391.46
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,422.0,341.77
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,360.9,291.57
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,294.31,235.99
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,233.28,183.53
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,162.78,122.82
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,99.95,59.88
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,35.71,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,11.8,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,22.14,10.66
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,34.3,23.87
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,41.83,31.14
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,47.94,36.9
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,44.47,26.99
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,34.75,23.94
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,46.36,33.64
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,57.99,43.19
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,61.38,45.86
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,64.78,48.52
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,78.84,59.96
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,92.83,71.22
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,142.69,111.41
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,192.53,150.76
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,211.4,164.86
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,230.56,179.12
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,243.77,189.01
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,257.12,198.98
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,279.53,215.87
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,302.27,232.86
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,341.52,262.44
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,382.59,292.96
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,386.86,295.84
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,391.0,298.89
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,426.76,325.94
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,463.22,353.15
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,476.12,363.23
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,488.92,373.47
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,482.95,369.89
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,476.48,366.08
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,482.49,371.58
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,481.61,372.06
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,481.63,373.68
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,480.53,374.47
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,534.64,419.28
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,575.19,453.48
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,580.01,460.39
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,572.21,458.15
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,584.31,470.53
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,585.6,474.23
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,533.13,433.92
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,481.5,393.39
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,421.48,344.96
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,364.19,297.18
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,295.06,238.81
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,234.23,185.69
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,164.92,124.61
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,101.79,56.11
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,37.09,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
