Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,77.0,14.5,4.4,14.0,20.5,14.25,0.0
2016,9,29,6,30,154.0,29.0,4.4,14.0,41.0,22.73,9.71
2016,9,29,6,45,263.0,43.5,4.45,14.5,83.0,33.29,22.96
2016,9,29,7,0,372.0,58.0,4.5,15.0,125.0,43.33,32.48
2016,9,29,7,15,186.0,75.5,4.45,15.0,109.0,59.56,47.26
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,85.59,67.02
2016,9,29,7,45,5.0,112.0,4.35,15.0,114.0,103.82,82.17
2016,9,29,8,0,10.0,131.0,4.3,15.0,135.0,122.68,97.57
2016,9,29,8,15,28.5,157.0,4.3,15.0,170.0,146.64,116.49
2016,9,29,8,30,47.0,183.0,4.3,15.0,205.0,176.33,140.13
2016,9,29,8,45,117.5,209.5,4.35,15.5,271.0,219.87,173.44
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,274.3,215.98
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,261.43,207.23
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,244.11,193.93
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,270.58,214.52
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,297.94,235.58
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,342.62,270.85
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,388.64,307.02
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,440.3,348.08
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,495.34,391.62
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,511.17,404.0
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,526.48,416.08
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,567.13,448.26
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,608.94,481.1
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,615.79,486.51
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,621.21,490.99
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,669.16,530.95
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,713.89,568.28
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,677.17,539.46
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,640.49,510.64
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,710.44,570.58
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,763.99,614.11
2016,9,29,14,15,669.5,153.0,6.65,17.5,582.0,682.19,552.89
2016,9,29,14,30,489.0,207.0,6.7,17.0,502.0,594.18,482.72
2016,9,29,14,45,535.5,176.5,6.8,17.0,479.5,587.23,479.86
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,579.38,475.78
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,586.49,483.61
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,583.73,483.21
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,538.3,446.48
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,491.2,407.65
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,435.31,361.22
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,381.34,314.92
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,314.74,256.33
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,253.33,201.0
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,177.87,133.89
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,108.61,51.95
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,40.69,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,13.27,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,21.13,7.8
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,30.18,20.26
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,37.98,27.87
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,41.7,31.56
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,62.66,36.97
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,103.46,57.92
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,149.07,90.54
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,195.55,129.3
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,247.75,175.19
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,295.08,218.27
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,343.82,262.53
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,390.83,305.05
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,438.02,346.95
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,483.28,385.89
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,530.65,425.52
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,570.96,459.55
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,609.74,491.74
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,644.31,520.15
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,676.8,546.52
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,705.84,569.88
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,732.37,589.95
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,753.84,606.13
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,772.47,620.26
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,785.41,630.2
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,795.27,637.97
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,800.46,642.37
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,802.51,644.57
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,798.96,642.5
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,792.31,638.26
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,780.79,630.64
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,766.33,620.88
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,744.91,605.7
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,724.66,591.47
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,695.17,570.19
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,663.6,547.16
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,625.52,518.02
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,586.21,486.79
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,539.66,449.05
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,493.04,410.34
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,439.33,365.33
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,385.39,318.74
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,320.83,261.46
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,261.11,207.0
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,185.35,138.38
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,114.26,42.82
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,43.56,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,12.29,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,20.03,6.14
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,27.97,18.26
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,35.41,25.48
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,38.85,28.9
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,58.36,33.59
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,100.68,54.52
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,147.73,87.61
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,197.84,128.9
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,247.33,172.15
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,296.4,215.86
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,346.77,260.36
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,394.62,302.8
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,442.56,344.44
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,491.43,385.8
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,536.95,423.69
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,577.77,457.28
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,616.99,488.94
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,652.85,516.5
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,686.57,541.86
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,715.8,564.61
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,742.42,584.03
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,764.51,600.18
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,783.65,614.28
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,797.26,625.01
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,807.7,633.61
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,813.4,639.48
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,815.86,643.1
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,812.63,642.12
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,806.19,638.92
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,794.32,631.78
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,779.44,622.47
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,758.0,607.85
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,733.91,591.24
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,707.89,573.28
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,676.14,550.75
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,637.42,522.75
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,597.4,492.42
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,549.78,454.26
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,502.11,415.05
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,447.78,369.86
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,393.24,322.99
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,325.27,263.12
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,262.54,206.33
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,182.89,134.41
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,107.61,23.91
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,41.2,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,11.8,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,19.21,4.51
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,26.72,17.11
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,33.77,24.01
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,55.56,43.66
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,89.49,68.08
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,116.86,87.24
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,145.76,109.3
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,174.36,120.49
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,240.98,166.71
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,276.22,206.02
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,295.03,228.71
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,350.81,271.93
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,434.91,339.38
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,479.15,376.67
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,522.74,412.64
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,531.64,420.54
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,531.31,419.95
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,595.64,472.6
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,668.51,531.12
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,697.16,553.47
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,723.24,572.71
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,744.36,588.36
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,762.58,602.12
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,657.77,520.8
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,532.24,418.7
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,599.07,474.49
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,666.7,529.67
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,733.35,585.22
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,787.34,627.06
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,775.31,619.66
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,760.37,610.42
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,740.1,596.75
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,720.88,583.87
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,690.08,562.19
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,657.38,538.83
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,619.04,510.25
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,579.51,479.87
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,530.65,440.34
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,484.62,402.03
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,427.84,353.91
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,373.21,306.21
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,302.71,244.33
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,238.26,186.49
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,159.53,115.74
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,84.71,0.0
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,31.81,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,11.8,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,18.82,2.87
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,27.89,17.94
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,35.82,25.68
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,39.67,29.48
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,54.78,33.26
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,102.23,69.12
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,134.95,104.66
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,169.79,128.41
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,215.84,162.41
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,204.99,159.19
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,182.77,144.83
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,206.3,163.43
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,227.26,179.79
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,242.56,191.27
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,257.92,202.7
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,267.54,209.98
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,277.01,217.16
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,286.05,224.06
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,295.05,230.95
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,281.9,220.54
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,267.64,209.32
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,262.22,205.15
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,256.62,200.82
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,250.74,196.27
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,244.74,191.65
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,224.28,175.66
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,203.62,159.47
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,369.2,293.31
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,533.89,420.82
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,470.9,371.73
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,414.09,327.68
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,363.37,288.73
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,319.49,254.49
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,248.41,198.16
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,172.99,137.2
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,137.85,109.01
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,102.88,80.46
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,90.0,70.01
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,77.1,59.38
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,64.16,48.57
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,51.21,37.59
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,38.63,26.77
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,26.06,15.89
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,16.4,7.13
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,6.75,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,3.44,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,7.86,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,15.44,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,33.76,22.66
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,51.59,39.3
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,69.62,55.74
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,84.77,65.68
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,105.79,82.4
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,127.94,100.1
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,152.11,119.53
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,177.44,139.97
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,219.85,171.84
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,270.92,211.46
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,333.32,258.96
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,419.24,327.3
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,465.95,366.87
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,511.57,405.1
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,552.18,438.59
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,592.94,471.39
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,628.03,499.27
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,661.17,525.21
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,689.74,548.35
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,715.87,569.46
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,738.19,585.56
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,757.82,599.72
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,771.2,610.75
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,781.55,619.68
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,788.64,626.32
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,792.6,630.76
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,789.24,630.68
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,782.76,628.38
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,771.01,621.16
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,756.28,611.72
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,735.03,596.84
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,714.79,582.76
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,685.65,561.86
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,654.43,539.05
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,615.59,508.57
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,575.56,476.56
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,528.22,437.99
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,480.89,398.41
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,426.16,352.1
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,371.42,304.32
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,303.61,244.04
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,241.47,187.33
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,161.15,112.14
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,82.74,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,11.3,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,18.12,0.0
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,26.85,16.87
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,34.4,24.44
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,38.34,28.36
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,50.29,31.61
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,90.97,48.49
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,136.94,79.03
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,187.15,119.65
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,236.88,162.85
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,285.74,206.47
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,336.06,251.21
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,384.27,294.27
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,432.56,336.44
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,481.25,377.95
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,526.5,415.81
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,567.16,449.44
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,606.18,481.06
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,641.82,508.5
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,675.35,533.72
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,704.94,556.96
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,731.9,577.34
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,753.77,593.69
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,772.7,608.2
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,786.68,619.5
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,797.47,628.61
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,802.62,633.99
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,804.5,637.08
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,800.69,635.84
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,793.65,632.3
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,780.84,624.5
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,765.03,614.49
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,743.63,600.04
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,719.61,583.55
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,691.71,564.09
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,658.31,539.9
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,619.4,510.54
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,579.29,479.47
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,528.98,438.47
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,479.05,396.71
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,423.13,349.32
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,367.26,300.49
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,295.71,237.1
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,230.6,178.03
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,148.98,100.59
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,58.46,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,10.32,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,16.92,0.0
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,25.59,15.67
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,33.68,23.81
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,37.66,27.78
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,47.56,30.69
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,87.76,46.79
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,133.08,76.41
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,182.42,115.79
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,231.25,157.71
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,279.37,200.17
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,329.02,243.83
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,376.03,285.43
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,423.12,326.25
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,471.25,366.31
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,516.42,403.16
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,557.1,436.3
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,596.11,467.41
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,631.29,494.09
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,664.28,518.51
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,692.77,540.17
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,718.62,559.04
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,739.46,573.89
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,757.32,586.73
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,771.03,597.01
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,781.59,605.2
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,785.96,608.27
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,787.1,609.17
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,783.22,608.93
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,776.17,606.53
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,763.62,599.07
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,748.1,589.5
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,727.21,575.98
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,703.74,560.49
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,673.3,539.64
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,644.47,519.66
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,605.83,490.81
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,566.05,460.3
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,517.63,422.06
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,469.38,382.74
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,412.67,335.98
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,360.72,291.19
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,293.06,232.26
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,231.39,176.59
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,126.63,81.59
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,20.64,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,9.34,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,15.09,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,22.89,13.27
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,30.18,20.71
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,33.51,24.08
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,40.98,30.94
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,85.37,44.63
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,130.91,73.98
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,177.6,110.93
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,226.93,153.13
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,274.97,195.44
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,324.07,238.33
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,371.54,279.36
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,422.02,321.47
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,465.67,357.42
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,508.13,391.35
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,548.32,422.58
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,586.98,451.77
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,590.15,453.1
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,585.99,448.42
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,644.14,493.33
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,705.99,539.87
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,726.21,552.28
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,743.52,562.97
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,755.97,571.91
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,765.35,578.91
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,768.02,580.32
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,767.55,579.76
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,762.88,577.97
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,755.19,574.19
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,743.79,568.24
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,726.69,558.27
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,704.86,545.63
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,680.62,531.12
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,647.89,508.95
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,613.59,484.65
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,566.67,451.01
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,517.5,414.74
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,475.72,382.8
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,434.34,349.96
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,375.53,302.19
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,319.55,255.08
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,250.34,195.77
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,187.75,140.77
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,112.71,67.66
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,30.85,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,9.34,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,14.93,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,25.52,15.07
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,35.09,24.62
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,39.89,29.32
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,46.52,35.4
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,93.74,58.1
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,131.1,87.5
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,168.07,109.74
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,221.93,148.64
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,271.92,191.45
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,320.3,232.92
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,366.96,272.84
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,413.91,311.98
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,462.71,350.62
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,510.38,387.32
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,551.54,417.96
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,591.03,445.96
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,625.54,468.2
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,657.71,487.78
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,686.27,509.84
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,712.15,529.67
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,733.5,546.42
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,751.85,561.2
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,764.66,572.72
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,774.26,582.21
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,779.08,587.98
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,780.65,591.52
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,776.66,590.32
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,769.48,587.03
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,756.22,579.57
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,740.02,570.08
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,718.67,557.64
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,694.75,543.25
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,664.14,522.83
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,635.13,502.72
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,596.0,473.82
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,555.72,443.39
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,507.51,406.15
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,459.55,367.88
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,402.79,321.86
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,348.19,275.77
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,282.98,219.38
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,221.48,164.23
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,138.03,76.58
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,52.16,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
