Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.1,16.0,13.0,8.36,0.0
2016,10,9,6,30,189.0,17.0,1.1,16.0,26.0,13.42,0.0
2016,10,9,6,45,320.0,28.5,1.15,16.5,66.5,21.82,11.95
2016,10,9,7,0,451.0,40.0,1.2,17.0,107.0,29.64,20.0
2016,10,9,7,15,527.5,48.0,1.2,17.0,156.0,33.87,24.17
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,38.11,28.14
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,89.83,54.64
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,128.88,85.84
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,164.5,106.17
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,221.59,147.06
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,269.45,188.85
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,318.42,231.65
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,365.24,272.33
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,412.1,312.14
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,459.32,350.52
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,503.05,385.18
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,527.17,404.83
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,545.19,419.11
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,595.18,456.95
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,646.74,495.09
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,674.49,515.35
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,699.66,533.7
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,646.61,492.59
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,577.85,439.66
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,583.8,446.22
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,588.39,451.18
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,587.75,451.51
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,585.62,450.83
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,481.44,372.59
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,365.46,283.55
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,352.9,275.28
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,339.98,266.11
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,324.38,254.88
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,308.42,243.29
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,302.48,239.82
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,302.24,240.61
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,277.08,221.69
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,251.68,202.32
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,223.49,179.89
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,195.24,156.95
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,164.13,131.11
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,133.34,104.99
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,100.42,76.71
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,63.27,44.67
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,34.41,13.69
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,6.88,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,8.36,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,13.37,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,23.47,13.06
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,32.67,22.63
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,46.3,35.12
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,67.13,53.82
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,83.82,65.26
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,100.67,79.33
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,116.57,92.33
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,132.68,105.32
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,129.14,101.96
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,124.92,98.07
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,135.53,106.43
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,146.16,114.73
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,154.96,121.52
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,163.77,128.31
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,257.28,202.45
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,355.62,278.2
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,370.08,288.11
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,384.24,298.14
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,395.23,306.33
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,405.88,314.27
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,411.89,318.93
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,417.52,323.36
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,419.31,324.85
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,420.65,326.07
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,376.38,292.51
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,334.81,260.73
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,326.94,255.72
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,318.85,250.37
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,307.02,241.67
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,294.97,232.8
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,280.56,222.13
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,265.9,211.21
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,239.81,190.94
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,213.77,170.53
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,159.23,126.63
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,111.75,87.8
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,96.87,75.75
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,81.94,63.41
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,66.41,50.47
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,50.79,37.2
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,36.22,24.58
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,22.2,12.28
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,11.09,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,1.47,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.95,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,9.64,1.93
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,16.39,8.6
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,24.12,15.72
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,31.85,22.79
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,40.07,28.52
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,48.3,35.42
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,65.25,49.63
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,81.86,63.38
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,88.13,68.4
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,94.4,73.39
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,106.75,83.34
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,119.14,93.24
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,143.96,113.15
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,168.89,132.91
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,175.02,137.5
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,181.21,142.21
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,230.38,180.68
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,280.22,218.78
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,286.55,223.32
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,292.84,228.07
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,399.31,311.43
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,511.35,395.87
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,518.6,401.22
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,525.01,406.84
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,503.15,391.29
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,483.9,377.57
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,491.88,385.45
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,504.46,396.51
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,457.96,361.63
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,417.18,330.74
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,493.56,394.84
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,563.17,452.05
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,554.61,446.84
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,539.12,436.59
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,488.99,398.26
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,436.89,357.66
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,390.83,320.33
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,346.47,283.4
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,295.03,239.84
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,246.11,197.28
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,187.35,146.06
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,134.18,98.03
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,64.85,16.17
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,18.68,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,24.52,13.24
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,34.14,23.89
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,39.46,29.2
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,44.56,34.06
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,65.1,42.43
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,76.31,59.22
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,101.0,79.79
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,125.78,100.14
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,156.81,124.5
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,186.1,147.27
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,195.42,154.78
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,206.98,164.03
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,245.92,194.82
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,290.33,229.84
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,272.35,215.54
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,253.18,200.18
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,258.45,204.32
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,263.57,208.3
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,239.62,189.18
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,214.92,169.43
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,305.98,242.63
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,398.95,315.77
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,465.19,368.88
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,534.21,423.52
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,570.75,453.62
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,611.23,486.59
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,592.7,472.54
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,572.65,457.53
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,573.8,459.45
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,572.36,459.37
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,624.91,505.83
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,663.03,540.94
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,632.36,518.47
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,599.74,494.06
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,560.15,462.26
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,519.71,429.16
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,471.52,389.2
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,423.72,348.48
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,368.35,300.2
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,313.81,251.43
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,244.16,189.78
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,181.92,131.56
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,85.23,7.93
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,15.73,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,24.93,13.02
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,33.47,23.25
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,45.09,34.11
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,56.17,44.3
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,84.79,56.89
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,121.01,80.87
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,157.46,109.06
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,195.55,140.65
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,231.67,172.92
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,267.4,204.2
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,304.08,234.67
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,341.95,265.69
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,374.77,291.95
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,410.41,319.77
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,433.24,337.57
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,451.58,351.4
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,474.93,368.89
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,497.54,385.42
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,493.45,381.8
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,486.01,375.66
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,495.89,382.65
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,505.03,388.93
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,531.75,409.51
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,558.24,429.71
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,545.82,420.49
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,531.99,410.54
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,540.54,418.32
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,547.42,424.72
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,537.24,418.5
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,525.34,411.1
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,401.44,316.29
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,268.56,211.7
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,209.15,165.44
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,145.86,114.62
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,240.56,194.1
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,323.93,261.57
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,287.58,232.04
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,251.66,202.73
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,211.55,169.52
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,172.52,136.26
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,128.14,97.83
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,86.63,60.14
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,40.46,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,5.9,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,17.86,7.18
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,29.94,19.91
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,45.18,33.81
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,60.19,47.41
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,75.43,58.0
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,90.91,71.03
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,106.47,83.94
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,122.11,96.75
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,92.69,72.08
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,60.9,45.43
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,129.81,102.21
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,197.94,157.48
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,201.44,159.73
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,204.49,161.64
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,208.4,164.53
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,212.15,167.31
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,207.16,163.1
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,201.91,158.71
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,204.2,160.44
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,206.5,162.18
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,176.6,138.15
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,146.32,113.75
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,179.12,140.23
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,212.29,166.83
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,191.85,150.47
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,171.24,134.01
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,138.48,107.76
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,105.71,81.3
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,100.82,77.48
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,95.93,73.62
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,51.72,37.36
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,7.72,0.81
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,31.87,21.06
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,56.05,41.32
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,35.73,24.47
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,15.44,7.44
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,13.5,5.82
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,11.57,4.18
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,9.16,2.11
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,6.75,0.02
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,4.33,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.93,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,11.8,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,19.54,7.81
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,29.0,19.06
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,33.72,23.82
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,38.25,28.13
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,64.52,35.05
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,106.62,58.56
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,125.33,85.6
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,124.62,98.76
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,139.32,110.57
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,154.32,122.57
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,178.79,142.14
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,204.18,162.46
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,229.75,182.54
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,259.48,205.9
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,331.69,263.88
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,412.46,328.62
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,409.54,326.14
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,402.2,319.96
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,446.18,355.75
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,493.89,394.33
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,501.98,400.87
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,508.98,406.62
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,513.08,410.33
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,516.18,413.29
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,378.47,303.19
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,233.42,184.56
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,183.9,144.92
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,134.32,104.75
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,113.16,87.68
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,91.99,70.49
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,86.59,66.2
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,81.25,61.95
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,158.78,126.9
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,236.89,191.58
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,192.27,154.85
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,143.47,114.43
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,122.3,96.95
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,101.42,79.48
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,80.61,62.02
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,59.62,44.15
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,41.08,28.07
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,22.21,11.08
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,11.1,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.93,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,13.5,3.11
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,23.16,14.02
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,36.7,26.37
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,49.88,38.32
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,62.91,47.48
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,76.06,58.58
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,89.27,69.57
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,102.53,80.47
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,116.29,91.5
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,130.1,102.42
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,137.12,107.89
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,144.1,113.31
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,172.51,136.08
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,201.54,159.2
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,142.91,111.69
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,82.26,62.16
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,75.48,56.57
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,68.7,50.96
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,135.25,105.14
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,201.94,158.63
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,190.78,149.57
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,179.44,140.48
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,143.1,111.29
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,106.58,81.76
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,110.02,84.64
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,113.48,87.54
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,119.91,92.88
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,126.42,98.31
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,150.17,117.83
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,174.42,137.77
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,149.34,117.62
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,124.23,97.33
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,362.81,300.32
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,564.3,465.48
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,324.95,268.88
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,78.85,60.5
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,252.98,208.51
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,388.95,318.38
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,330.17,267.29
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,274.96,218.23
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,201.99,154.0
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,138.03,90.91
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,52.41,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,10.81,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,20.75,6.9
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,32.28,21.8
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,39.34,28.8
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,44.96,34.17
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,65.42,38.48
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,105.84,59.46
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,148.32,89.73
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,194.13,126.79
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,239.18,165.63
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,288.79,208.79
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,333.21,247.97
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,378.02,286.87
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,420.6,322.84
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,462.75,357.54
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,501.07,389.21
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,538.01,419.16
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,571.37,445.89
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,603.6,471.27
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,630.12,492.08
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,654.2,510.83
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,673.76,526.7
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,690.58,540.48
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,701.84,549.66
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,710.14,556.37
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,715.86,561.89
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,718.56,565.32
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,713.24,562.75
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,704.94,558.11
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,691.3,549.58
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,677.95,541.3
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,655.56,525.75
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,630.84,507.84
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,599.62,484.6
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,566.76,459.6
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,526.42,428.95
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,485.43,396.85
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,437.65,357.59
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,389.05,316.49
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,329.89,265.88
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,274.36,216.82
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,202.53,153.62
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,138.83,87.85
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,52.88,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,9.83,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,19.15,4.77
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,30.72,20.33
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,36.26,26.04
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,41.59,31.14
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,60.76,35.18
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,101.97,56.2
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,144.8,86.7
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,190.88,124.42
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,238.98,166.16
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,286.09,207.95
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,330.79,248.57
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,375.79,289.0
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,419.23,327.56
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,464.93,367.16
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,503.27,400.25
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,540.07,431.44
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,573.84,459.67
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,605.59,485.82
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,632.74,508.01
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,657.35,527.93
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,677.19,543.97
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,694.18,557.68
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,706.02,567.03
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,714.81,574.06
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,718.95,577.72
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,719.98,579.18
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,715.47,576.78
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,707.92,572.2
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,695.09,563.68
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,679.4,553.01
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,657.16,537.14
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,635.71,520.89
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,604.88,497.14
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,572.32,471.54
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,532.24,439.26
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,491.38,405.55
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,441.76,363.82
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,395.36,323.45
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,336.45,272.17
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,281.09,222.44
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,208.18,157.41
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,142.48,85.32
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,54.79,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
