Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.6,16.5,12.5,12.29,0.0
2016,10,29,7,0,0.0,25.0,3.8,17.0,25.0,23.74,11.26
2016,10,29,7,15,15.5,44.0,3.9,17.0,47.0,39.71,28.18
2016,10,29,7,30,31.0,63.0,4.0,17.0,69.0,55.7,42.91
2016,10,29,7,45,41.5,83.0,4.15,17.0,93.0,72.05,57.72
2016,10,29,8,0,52.0,103.0,4.3,17.0,117.0,92.2,70.57
2016,10,29,8,15,60.0,121.5,4.35,17.0,140.5,113.01,86.93
2016,10,29,8,30,68.0,140.0,4.4,17.0,164.0,134.67,104.31
2016,10,29,8,45,135.5,158.5,4.45,17.0,213.5,165.37,126.91
2016,10,29,9,0,203.0,177.0,4.5,17.0,263.0,205.63,158.01
2016,10,29,9,15,106.0,174.0,4.45,17.0,219.0,187.53,146.92
2016,10,29,9,30,9.0,171.0,4.4,17.0,175.0,164.55,130.56
2016,10,29,9,45,4.5,164.0,4.4,17.5,166.0,157.71,124.63
2016,10,29,10,0,0.0,157.0,4.4,18.0,157.0,150.14,118.07
2016,10,29,10,15,41.0,208.5,4.3,18.0,232.5,215.08,170.14
2016,10,29,10,30,82.0,260.0,4.2,18.0,308.0,284.46,225.08
2016,10,29,10,45,229.5,255.5,4.15,18.0,395.5,359.05,284.45
2016,10,29,11,0,377.0,251.0,4.1,18.0,483.0,442.59,350.54
2016,10,29,11,15,637.0,166.0,4.0,18.0,565.0,521.3,414.28
2016,10,29,11,30,897.0,81.0,3.9,18.0,647.0,606.66,482.75
2016,10,29,11,45,899.0,80.5,3.85,18.0,649.5,625.95,497.99
2016,10,29,12,0,901.0,80.0,3.8,18.0,652.0,642.45,511.24
2016,10,29,12,15,899.0,80.0,3.75,18.0,646.5,654.05,520.62
2016,10,29,12,30,897.0,80.0,3.7,18.0,641.0,662.64,527.64
2016,10,29,12,45,888.0,81.0,3.65,18.0,626.0,664.71,529.63
2016,10,29,13,0,879.0,82.0,3.6,18.0,611.0,663.71,529.3
2016,10,29,13,15,871.0,81.0,3.55,18.0,590.0,658.27,525.66
2016,10,29,13,30,863.0,80.0,3.5,18.0,569.0,649.89,519.78
2016,10,29,13,45,558.5,151.0,3.5,18.0,461.5,528.79,424.12
2016,10,29,14,0,254.0,222.0,3.5,18.0,354.0,399.33,319.89
2016,10,29,14,15,528.5,148.0,3.5,18.0,398.5,494.39,399.3
2016,10,29,14,30,803.0,74.0,3.5,18.0,443.0,573.07,463.22
2016,10,29,14,45,777.5,72.0,3.5,18.0,403.0,541.04,437.8
2016,10,29,15,0,752.0,70.0,3.5,18.0,363.0,507.64,411.35
2016,10,29,15,15,718.0,66.0,3.5,17.5,319.0,466.39,378.82
2016,10,29,15,30,684.0,62.0,3.5,17.0,275.0,424.86,345.02
2016,10,29,15,45,630.5,57.5,3.5,17.0,229.0,375.88,303.49
2016,10,29,16,0,577.0,53.0,3.5,17.0,183.0,326.86,260.78
2016,10,29,16,15,496.5,45.5,3.5,16.5,138.0,265.87,207.98
2016,10,29,16,30,416.0,38.0,3.5,16.0,93.0,209.84,157.86
2016,10,29,16,45,208.0,29.0,3.55,16.0,56.5,115.96,72.49
2016,10,29,17,0,0.0,20.0,3.6,16.0,20.0,19.66,0.0
2016,10,29,17,15,0.0,10.0,3.65,16.0,10.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.47,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.89,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,5.78,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,8.67,1.94
2016,10,30,7,45,0.0,12.5,8.05,16.5,12.5,12.05,5.0
2016,10,30,8,0,0.0,16.0,8.1,17.0,16.0,15.43,7.41
2016,10,30,8,15,0.0,19.5,8.05,17.0,19.5,18.81,10.3
2016,10,30,8,30,0.0,23.0,8.0,17.0,23.0,22.19,13.16
2016,10,30,8,45,0.0,19.5,8.0,17.0,19.5,18.82,10.27
2016,10,30,9,0,0.0,16.0,8.0,17.0,16.0,15.44,7.39
2016,10,30,9,15,8.0,96.5,7.9,17.0,100.5,95.06,73.85
2016,10,30,9,30,16.0,177.0,7.8,17.0,185.0,172.08,137.14
2016,10,30,9,45,8.0,136.5,7.7,17.0,140.5,133.52,105.34
2016,10,30,10,0,0.0,96.0,7.6,17.0,96.0,92.75,71.64
2016,10,30,10,15,14.0,161.5,7.4,17.0,170.0,160.85,127.47
2016,10,30,10,30,28.0,227.0,7.2,17.0,244.0,229.64,183.15
2016,10,30,10,45,84.5,255.0,7.05,17.5,306.5,285.03,227.45
2016,10,30,11,0,141.0,283.0,6.9,18.0,369.0,345.44,275.44
2016,10,30,11,15,279.5,265.0,6.7,18.0,439.0,412.26,329.88
2016,10,30,11,30,418.0,247.0,6.5,18.0,509.0,485.6,389.18
2016,10,30,11,45,626.5,177.0,6.35,18.0,571.5,554.83,446.52
2016,10,30,12,0,835.0,107.0,6.2,18.0,634.0,626.0,505.06
2016,10,30,12,15,551.5,192.5,6.1,18.0,539.5,544.71,438.36
2016,10,30,12,30,268.0,278.0,6.0,18.0,445.0,453.58,362.82
2016,10,30,12,45,288.0,268.0,5.9,18.0,443.5,460.74,369.38
2016,10,30,13,0,308.0,258.0,5.8,18.0,442.0,466.92,374.94
2016,10,30,13,15,558.0,179.0,5.7,18.0,498.0,554.7,448.38
2016,10,30,13,30,808.0,100.0,5.6,18.0,554.0,634.5,514.26
2016,10,30,13,45,793.0,98.5,5.6,18.0,525.5,619.06,502.43
2016,10,30,14,0,778.0,97.0,5.6,18.0,497.0,601.15,488.9
2016,10,30,14,15,759.0,94.5,5.55,18.0,463.0,577.42,470.52
2016,10,30,14,30,740.0,92.0,5.5,18.0,429.0,553.45,451.64
2016,10,30,14,45,709.0,89.5,5.45,18.0,389.0,519.34,424.43
2016,10,30,15,0,678.0,87.0,5.4,18.0,349.0,484.3,395.99
2016,10,30,15,15,639.0,82.0,5.35,17.5,305.5,441.63,361.58
2016,10,30,15,30,600.0,77.0,5.3,17.0,262.0,399.14,326.38
2016,10,30,15,45,538.0,71.5,5.3,17.0,216.5,345.87,280.93
2016,10,30,16,0,476.0,66.0,5.3,17.0,171.0,294.96,236.45
2016,10,30,16,15,386.5,56.0,5.2,16.5,127.5,231.3,181.41
2016,10,30,16,30,297.0,46.0,5.1,16.0,84.0,174.34,131.04
2016,10,30,16,45,148.5,31.0,5.0,16.0,50.0,98.31,58.57
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,102.0,14.0,2.25,15.0,21.5,13.76,0.0
2016,10,31,7,0,204.0,28.0,2.3,15.0,43.0,21.97,8.4
2016,10,31,7,15,318.5,39.5,2.3,15.0,83.5,30.93,20.75
2016,10,31,7,30,433.0,51.0,2.3,15.0,124.0,38.55,28.2
2016,10,31,7,45,511.0,57.5,2.35,15.5,170.0,41.19,30.87
2016,10,31,8,0,589.0,64.0,2.4,16.0,216.0,67.78,37.85
2016,10,31,8,15,634.5,69.0,2.45,16.0,261.0,106.98,59.44
2016,10,31,8,30,680.0,74.0,2.5,16.0,306.0,150.1,90.68
2016,10,31,8,45,715.0,76.5,2.6,16.5,348.5,192.74,125.56
2016,10,31,9,0,750.0,79.0,2.7,17.0,391.0,240.21,166.24
2016,10,31,9,15,771.5,82.0,2.75,17.0,428.0,283.66,205.08
2016,10,31,9,30,793.0,85.0,2.8,17.0,465.0,327.65,244.31
2016,10,31,9,45,641.0,133.0,2.9,17.0,453.5,349.43,268.17
2016,10,31,10,0,489.0,181.0,3.0,17.0,442.0,359.72,280.73
2016,10,31,10,15,660.5,138.5,3.05,17.0,509.0,415.14,325.47
2016,10,31,10,30,832.0,96.0,3.1,17.0,576.0,480.75,378.42
2016,10,31,10,45,469.5,186.5,3.15,17.0,459.0,411.98,326.42
2016,10,31,11,0,107.0,277.0,3.2,17.0,342.0,321.08,253.9
2016,10,31,11,15,99.0,280.0,3.25,17.0,341.0,323.99,256.54
2016,10,31,11,30,91.0,283.0,3.3,17.0,340.0,326.19,258.28
2016,10,31,11,45,473.0,190.0,3.4,17.0,486.5,472.18,377.82
2016,10,31,12,0,855.0,97.0,3.5,17.0,633.0,624.6,498.82
2016,10,31,12,15,462.5,184.5,3.6,17.0,474.5,478.77,383.12
2016,10,31,12,30,70.0,272.0,3.7,17.0,316.0,313.83,248.71
2016,10,31,12,45,92.0,271.5,3.8,17.0,327.5,329.52,262.3
2016,10,31,13,0,114.0,271.0,3.9,17.0,339.0,345.23,275.4
2016,10,31,13,15,169.0,259.5,4.0,17.0,356.0,375.23,300.46
2016,10,31,13,30,224.0,248.0,4.1,17.0,373.0,400.0,321.36
2016,10,31,13,45,517.5,167.0,4.25,17.0,436.0,512.17,414.71
2016,10,31,14,0,811.0,86.0,4.4,17.0,499.0,606.56,492.27
2016,10,31,14,15,793.0,83.5,4.5,17.0,465.0,583.04,474.15
2016,10,31,14,30,775.0,81.0,4.6,17.0,431.0,557.43,454.59
2016,10,31,14,45,750.0,78.0,4.75,17.0,391.5,525.39,429.63
2016,10,31,15,0,725.0,75.0,4.9,17.0,352.0,492.01,402.96
2016,10,31,15,15,687.5,71.0,5.0,17.0,308.0,451.94,370.03
2016,10,31,15,30,650.0,67.0,5.1,17.0,264.0,410.18,334.86
2016,10,31,15,45,593.0,61.5,5.2,17.0,218.5,358.06,290.33
2016,10,31,16,0,536.0,56.0,5.3,17.0,173.0,308.04,246.36
2016,10,31,16,15,448.5,47.5,5.25,16.5,128.5,245.29,191.71
2016,10,31,16,30,361.0,39.0,5.2,16.0,84.0,188.01,140.34
2016,10,31,16,45,180.5,27.0,5.2,16.0,49.5,101.62,56.89
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,14.74,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,13.5,4.5,15.0,20.5,13.27,0.0
2016,11,1,7,0,204.0,27.0,4.4,15.0,41.0,21.22,6.72
2016,11,1,7,15,322.0,38.0,4.3,15.0,81.5,29.71,19.57
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,36.91,26.7
2016,11,1,7,45,517.5,55.5,4.1,15.5,168.0,39.66,29.47
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,64.25,35.73
2016,11,1,8,15,641.0,67.0,3.9,16.0,259.0,103.6,56.8
2016,11,1,8,30,687.0,72.0,3.8,16.0,304.0,146.89,87.87
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.5,192.37,125.26
2016,11,1,9,0,756.0,77.0,3.6,16.0,389.0,237.02,164.06
2016,11,1,9,15,778.0,80.0,3.5,16.0,426.0,280.73,203.36
2016,11,1,9,30,800.0,83.0,3.4,16.0,463.0,325.02,243.08
2016,11,1,9,45,820.0,83.0,3.3,16.0,495.5,366.1,279.84
2016,11,1,10,0,840.0,83.0,3.2,16.0,528.0,407.01,315.81
2016,11,1,10,15,850.5,84.5,3.15,16.0,553.5,444.82,348.74
2016,11,1,10,30,861.0,86.0,3.1,16.0,579.0,481.29,379.85
2016,11,1,10,45,867.0,87.5,3.1,16.5,596.5,515.24,407.65
2016,11,1,11,0,873.0,89.0,3.1,17.0,614.0,545.58,432.03
2016,11,1,11,15,877.0,89.5,3.15,17.0,624.0,571.69,453.64
2016,11,1,11,30,881.0,90.0,3.2,17.0,634.0,595.37,473.07
2016,11,1,11,45,880.0,90.5,3.25,17.0,636.0,613.56,488.07
2016,11,1,12,0,879.0,91.0,3.3,17.0,638.0,628.94,500.77
2016,11,1,12,15,877.0,91.0,3.35,17.0,632.0,640.33,510.33
2016,11,1,12,30,875.0,91.0,3.4,17.0,626.0,648.8,517.6
2016,11,1,12,45,870.0,90.5,3.45,17.0,612.5,651.89,520.78
2016,11,1,13,0,865.0,90.0,3.5,17.0,599.0,653.85,522.99
2016,11,1,13,15,856.5,88.5,3.45,17.0,578.0,647.98,519.0
2016,11,1,13,30,848.0,87.0,3.4,17.0,557.0,639.22,512.79
2016,11,1,13,45,836.0,85.5,3.35,17.0,529.0,625.44,502.68
2016,11,1,14,0,824.0,84.0,3.3,17.0,501.0,609.03,490.44
2016,11,1,14,15,806.5,81.5,3.3,17.0,466.5,585.72,472.91
2016,11,1,14,30,789.0,79.0,3.3,17.0,432.0,560.26,453.43
2016,11,1,14,45,762.5,76.5,3.3,17.0,392.0,527.75,428.04
2016,11,1,15,0,736.0,74.0,3.3,17.0,352.0,493.94,401.06
2016,11,1,15,15,699.5,70.0,3.35,16.5,308.5,454.26,369.51
2016,11,1,15,30,663.0,66.0,3.4,16.0,265.0,412.82,335.53
2016,11,1,15,45,606.0,60.5,3.5,16.0,218.5,360.55,291.21
2016,11,1,16,0,549.0,55.0,3.6,16.0,172.0,310.36,247.33
2016,11,1,16,15,460.0,46.5,3.65,16.0,127.5,246.92,192.01
2016,11,1,16,30,371.0,38.0,3.7,16.0,83.0,189.06,139.88
2016,11,1,16,45,223.5,25.0,3.8,16.0,48.5,111.54,57.9
2016,11,1,17,0,76.0,12.0,3.9,16.0,14.0,32.32,0.0
2016,11,1,17,15,38.0,6.0,3.95,15.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,12.0,2.8,14.0,20.5,11.8,0.0
2016,11,2,7,0,256.0,24.0,2.9,14.0,41.0,19.26,4.25
2016,11,2,7,15,373.0,34.0,2.95,14.0,82.5,26.05,16.45
2016,11,2,7,30,490.0,44.0,3.0,14.0,124.0,32.49,22.9
2016,11,2,7,45,559.0,51.0,3.1,14.5,169.5,35.94,26.3
2016,11,2,8,0,628.0,58.0,3.2,15.0,215.0,59.76,32.47
2016,11,2,8,15,672.5,62.5,3.15,15.0,260.5,100.01,53.23
2016,11,2,8,30,717.0,67.0,3.1,15.0,306.0,146.86,86.87
2016,11,2,8,45,748.0,70.5,3.05,15.5,348.5,190.78,122.78
2016,11,2,9,0,779.0,74.0,3.0,16.0,391.0,236.63,162.38
2016,11,2,9,15,800.0,76.5,2.85,16.0,429.0,280.5,201.78
2016,11,2,9,30,821.0,79.0,2.7,16.0,467.0,324.81,241.46
2016,11,2,9,45,844.0,78.5,2.6,16.5,500.0,367.18,278.59
2016,11,2,10,0,867.0,78.0,2.5,17.0,533.0,411.82,316.6
2016,11,2,10,15,877.0,79.0,2.25,17.0,558.5,449.51,348.72
2016,11,2,10,30,887.0,80.0,2.0,17.0,584.0,485.72,378.66
2016,11,2,10,45,893.0,81.0,1.75,17.0,601.5,518.29,404.81
2016,11,2,11,0,899.0,82.0,1.5,17.0,619.0,548.77,428.38
2016,11,2,11,15,902.5,82.5,1.4,17.0,629.5,575.15,448.92
2016,11,2,11,30,906.0,83.0,1.3,17.0,640.0,599.02,467.07
2016,11,2,11,45,906.0,83.5,1.25,17.5,641.5,618.2,480.83
2016,11,2,12,0,906.0,84.0,1.2,18.0,643.0,634.53,492.2
2016,11,2,12,15,904.0,84.0,1.25,18.0,637.5,646.2,501.8
2016,11,2,12,30,902.0,84.0,1.3,18.0,632.0,654.86,509.16
2016,11,2,12,45,901.0,82.0,1.4,18.0,619.0,659.04,513.72
2016,11,2,13,0,900.0,80.0,1.5,18.0,606.0,660.15,515.99
2016,11,2,13,15,892.0,78.5,1.65,18.0,584.5,654.27,513.44
2016,11,2,13,30,884.0,77.0,1.8,18.0,563.0,645.41,508.56
2016,11,2,13,45,871.5,76.0,1.95,18.0,534.5,631.38,499.63
2016,11,2,14,0,859.0,75.0,2.1,18.0,506.0,614.67,488.44
2016,11,2,14,15,842.5,73.0,2.25,18.0,471.0,594.64,474.35
2016,11,2,14,30,826.0,71.0,2.4,18.0,436.0,569.78,456.25
2016,11,2,14,45,801.5,68.0,2.6,18.0,396.0,537.22,431.89
2016,11,2,15,0,777.0,65.0,2.8,18.0,356.0,503.2,405.6
2016,11,2,15,15,742.5,61.5,2.95,17.5,312.0,462.27,373.58
2016,11,2,15,30,708.0,58.0,3.1,17.0,268.0,421.01,340.07
2016,11,2,15,45,655.0,53.0,3.3,17.0,221.5,369.68,296.72
2016,11,2,16,0,602.0,48.0,3.5,17.0,175.0,322.58,255.3
2016,11,2,16,15,517.0,40.5,3.55,16.5,129.5,260.39,201.21
2016,11,2,16,30,432.0,33.0,3.6,16.0,84.0,203.57,149.39
2016,11,2,16,45,277.5,21.5,3.65,16.0,48.5,122.84,57.62
2016,11,2,17,0,123.0,10.0,3.7,16.0,13.0,42.65,0.0
2016,11,2,17,15,61.5,5.0,3.7,16.0,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.5,19.5,10.81,0.0
2016,11,3,7,0,254.0,22.0,3.8,15.0,39.0,17.46,1.68
2016,11,3,7,15,372.0,32.5,3.9,15.0,80.0,24.83,15.21
2016,11,3,7,30,490.0,43.0,4.0,15.0,121.0,31.8,22.15
2016,11,3,7,45,560.5,49.5,4.1,15.0,166.5,34.85,25.24
2016,11,3,8,0,631.0,56.0,4.2,15.0,212.0,56.01,30.4
2016,11,3,8,15,676.0,61.0,4.1,15.0,257.5,96.68,50.82
2016,11,3,8,30,721.0,66.0,4.0,15.0,303.0,143.95,84.42
2016,11,3,8,45,752.5,69.0,3.9,15.5,346.0,187.53,119.87
2016,11,3,9,0,784.0,72.0,3.8,16.0,389.0,233.07,159.23
2016,11,3,9,15,805.5,74.5,3.5,16.5,426.5,277.16,198.51
2016,11,3,9,30,827.0,77.0,3.2,17.0,464.0,321.72,237.98
2016,11,3,9,45,851.5,76.0,2.95,17.5,498.0,364.25,275.14
2016,11,3,10,0,876.0,75.0,2.7,18.0,532.0,409.15,313.22
2016,11,3,10,15,886.0,76.0,2.4,18.0,557.0,447.06,345.5
2016,11,3,10,30,896.0,77.0,2.1,18.0,582.0,483.46,375.54
2016,11,3,10,45,901.5,78.5,1.85,18.5,600.0,516.47,401.33
2016,11,3,11,0,907.0,80.0,1.6,19.0,618.0,547.34,424.44
2016,11,3,11,15,910.5,80.5,1.4,19.0,628.0,573.86,444.47
2016,11,3,11,30,914.0,81.0,1.2,19.0,638.0,597.85,461.89
2016,11,3,11,45,913.5,81.5,1.05,19.5,640.0,616.86,474.55
2016,11,3,12,0,913.0,82.0,0.9,20.0,642.0,632.97,484.61
2016,11,3,12,15,911.0,82.0,0.8,20.0,636.0,644.71,492.63
2016,11,3,12,30,909.0,82.0,0.7,20.0,630.0,653.42,498.29
2016,11,3,12,45,904.0,81.0,0.65,20.0,616.0,656.15,500.24
2016,11,3,13,0,899.0,80.0,0.6,20.0,602.0,655.8,500.0
2016,11,3,13,15,891.0,79.0,0.75,20.0,580.5,650.49,498.68
2016,11,3,13,30,883.0,78.0,0.9,20.0,559.0,642.22,495.03
2016,11,3,13,45,830.0,81.0,1.05,20.0,515.0,609.88,473.48
2016,11,3,14,0,777.0,84.0,1.2,20.0,471.0,573.5,448.57
2016,11,3,14,15,754.0,82.0,1.3,19.5,436.0,548.26,431.9
2016,11,3,14,30,731.0,80.0,1.4,19.0,401.0,521.22,413.2
2016,11,3,14,45,683.0,81.0,1.55,19.0,359.0,483.56,385.1
2016,11,3,15,0,635.0,82.0,1.7,19.0,317.0,444.51,355.18
2016,11,3,15,15,594.0,79.0,1.75,19.0,277.0,404.89,323.71
2016,11,3,15,30,553.0,76.0,1.8,19.0,237.0,365.64,291.61
2016,11,3,15,45,502.0,68.5,1.9,19.0,195.5,317.69,251.82
2016,11,3,16,0,451.0,61.0,2.0,19.0,154.0,271.56,212.34
2016,11,3,16,15,385.0,48.5,2.0,18.5,113.5,216.82,165.44
2016,11,3,16,30,319.0,36.0,2.0,18.0,73.0,166.3,119.94
2016,11,3,16,45,159.5,23.0,2.05,18.0,41.5,86.06,33.64
2016,11,3,17,0,0.0,10.0,2.1,18.0,10.0,9.83,0.0
2016,11,3,17,15,0.0,5.0,2.1,17.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,6,45,106.0,11.0,2.6,16.0,17.5,10.81,0.0
2016,11,4,7,0,212.0,22.0,2.4,16.0,35.0,17.66,0.0
2016,11,4,7,15,333.0,33.5,2.2,16.0,75.0,26.02,16.0
2016,11,4,7,30,454.0,45.0,2.0,16.0,115.0,33.91,23.86
2016,11,4,7,45,528.0,52.5,1.85,16.0,160.5,37.73,27.66
2016,11,4,8,0,602.0,60.0,1.7,16.0,206.0,56.66,32.54
2016,11,4,8,15,648.5,65.0,1.55,16.0,251.5,95.79,51.37
2016,11,4,8,30,695.0,70.0,1.4,16.0,297.0,138.89,80.85
2016,11,4,8,45,727.0,74.0,1.25,16.5,339.0,185.19,117.72
2016,11,4,9,0,759.0,78.0,1.1,17.0,381.0,230.42,155.73
2016,11,4,9,15,781.5,80.5,0.9,17.0,418.5,273.55,193.27
2016,11,4,9,30,804.0,83.0,0.7,17.0,456.0,317.29,230.96
2016,11,4,9,45,820.0,85.5,0.55,17.5,488.0,359.13,266.07
2016,11,4,10,0,836.0,88.0,0.4,18.0,520.0,400.53,299.56
2016,11,4,10,15,847.5,89.5,0.45,18.0,545.5,438.41,331.21
2016,11,4,10,30,859.0,91.0,0.5,18.0,571.0,475.04,361.24
2016,11,4,10,45,865.5,92.0,0.55,18.0,589.0,507.3,387.47
2016,11,4,11,0,872.0,93.0,0.6,18.0,607.0,537.6,411.75
2016,11,4,11,15,876.0,93.5,0.75,18.0,617.0,563.94,433.66
2016,11,4,11,30,880.0,94.0,0.9,18.0,627.0,587.88,453.53
2016,11,4,11,45,713.5,144.5,1.05,18.0,577.5,560.19,434.06
2016,11,4,12,0,547.0,195.0,1.2,18.0,528.0,523.32,407.23
2016,11,4,12,15,451.5,221.5,1.3,18.0,495.0,501.07,391.0
2016,11,4,12,30,356.0,248.0,1.4,18.0,462.0,472.13,369.21
2016,11,4,12,45,410.5,228.5,1.55,18.0,469.5,494.91,388.43
2016,11,4,13,0,465.0,209.0,1.7,18.0,477.0,513.19,403.97
2016,11,4,13,15,662.5,147.5,1.75,18.0,514.0,578.38,456.11
2016,11,4,13,30,860.0,86.0,1.8,18.0,551.0,635.11,501.02
2016,11,4,13,45,849.0,83.5,1.9,18.0,523.0,620.96,491.12
2016,11,4,14,0,838.0,81.0,2.0,18.0,495.0,604.11,479.57
2016,11,4,14,15,820.0,79.0,2.0,18.0,460.5,581.12,462.6
2016,11,4,14,30,802.0,77.0,2.0,18.0,426.0,555.97,443.69
2016,11,4,14,45,778.5,73.5,2.05,18.0,386.0,524.16,419.5
2016,11,4,15,0,755.0,70.0,2.1,18.0,346.0,490.89,393.53
2016,11,4,15,15,718.5,66.0,2.1,18.0,302.0,449.26,360.13
2016,11,4,15,30,682.0,62.0,2.1,18.0,258.0,409.63,327.26
2016,11,4,15,45,628.0,56.0,2.1,18.0,212.0,358.3,284.19
2016,11,4,16,0,574.0,50.0,2.1,18.0,166.0,308.85,241.33
2016,11,4,16,15,484.0,41.5,2.1,17.5,121.5,245.31,186.94
2016,11,4,16,30,394.0,33.0,2.1,17.0,77.0,187.55,134.62
2016,11,4,16,45,197.0,16.5,2.1,17.0,38.5,89.36,28.19
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.5,16.5,9.83,0.0
2016,11,5,7,0,224.0,20.0,1.7,16.0,33.0,15.85,0.0
2016,11,5,7,15,342.5,31.0,1.7,16.0,72.5,23.82,14.01
2016,11,5,7,30,461.0,42.0,1.7,16.0,112.0,31.32,21.58
2016,11,5,7,45,531.0,49.0,1.75,16.0,156.5,34.84,25.1
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,51.15,29.14
2016,11,5,8,15,383.0,93.5,1.75,16.0,193.0,99.78,64.81
2016,11,5,8,30,165.0,131.0,1.7,16.0,185.0,132.61,98.64
2016,11,5,8,45,175.0,147.5,1.7,16.5,211.5,158.32,119.07
2016,11,5,9,0,185.0,164.0,1.7,17.0,238.0,184.81,140.53
2016,11,5,9,15,253.0,172.5,1.65,17.0,283.5,217.49,165.53
2016,11,5,9,30,321.0,181.0,1.6,17.0,329.0,258.38,197.69
2016,11,5,9,45,253.5,204.0,1.6,17.0,326.0,271.2,210.52
2016,11,5,10,0,186.0,227.0,1.6,17.0,323.0,279.96,219.21
2016,11,5,10,15,184.5,239.0,1.6,17.0,338.0,299.12,234.8
2016,11,5,10,30,183.0,251.0,1.6,17.0,353.0,317.84,249.76
2016,11,5,10,45,185.5,259.5,1.65,17.5,365.5,334.81,262.82
2016,11,5,11,0,188.0,268.0,1.7,18.0,378.0,351.49,275.51
2016,11,5,11,15,247.0,264.0,1.75,18.0,411.5,386.97,303.51
2016,11,5,11,30,306.0,260.0,1.8,18.0,445.0,424.05,332.61
2016,11,5,11,45,175.5,257.0,1.9,18.0,363.0,352.8,277.43
2016,11,5,12,0,45.0,254.0,2.0,18.0,281.0,275.21,216.09
2016,11,5,12,15,63.5,260.0,2.05,18.0,298.0,294.32,231.77
2016,11,5,12,30,82.0,266.0,2.1,18.0,315.0,313.84,247.4
2016,11,5,12,45,170.5,259.0,2.2,18.0,358.0,367.57,290.89
2016,11,5,13,0,259.0,252.0,2.3,18.0,401.0,422.5,334.75
2016,11,5,13,15,256.5,243.5,2.25,18.0,386.5,414.54,328.72
2016,11,5,13,30,254.0,235.0,2.2,18.0,372.0,405.58,322.24
2016,11,5,13,45,211.5,225.0,2.2,18.0,335.0,364.25,290.28
2016,11,5,14,0,169.0,215.0,2.2,18.0,298.0,327.93,261.93
2016,11,5,14,15,288.0,183.5,2.15,18.0,312.5,369.48,296.73
2016,11,5,14,30,407.0,152.0,2.1,18.0,327.0,406.7,327.1
2016,11,5,14,45,329.0,147.0,2.05,18.0,280.0,345.58,278.43
2016,11,5,15,0,251.0,142.0,2.0,18.0,233.0,293.34,236.45
2016,11,5,15,15,235.5,126.0,2.0,17.5,202.5,263.18,212.53
2016,11,5,15,30,220.0,110.0,2.0,17.0,172.0,233.07,187.91
2016,11,5,15,45,199.5,92.0,2.0,17.0,141.0,198.54,158.7
2016,11,5,16,0,179.0,74.0,2.0,17.0,110.0,164.63,129.39
2016,11,5,16,15,144.5,56.0,1.95,16.5,80.0,126.24,96.23
2016,11,5,16,30,110.0,38.0,1.9,16.0,50.0,89.73,63.32
2016,11,5,16,45,55.0,19.0,1.85,16.0,25.0,42.65,7.08
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,16.5,7.5,7.37,0.0
2016,11,6,7,0,0.0,15.0,0.8,17.0,15.0,14.48,0.0
2016,11,6,7,15,6.5,33.0,0.85,17.0,34.0,30.92,19.53
2016,11,6,7,30,13.0,51.0,0.9,17.0,53.0,47.0,34.92
2016,11,6,7,45,25.0,69.5,0.95,17.0,75.0,61.12,47.86
2016,11,6,8,0,37.0,88.0,1.0,17.0,97.0,77.45,58.97
2016,11,6,8,15,44.0,106.5,1.0,17.0,119.0,96.95,74.26
2016,11,6,8,30,51.0,125.0,1.0,17.0,141.0,117.28,90.41
2016,11,6,8,45,55.5,142.0,1.0,17.0,162.0,136.77,106.09
2016,11,6,9,0,60.0,159.0,1.0,17.0,183.0,156.69,122.15
2016,11,6,9,15,107.5,178.0,1.0,17.0,225.5,187.04,145.19
2016,11,6,9,30,155.0,197.0,1.0,17.0,268.0,224.27,174.02
2016,11,6,9,45,129.5,210.5,1.0,17.5,272.5,236.17,184.04
2016,11,6,10,0,104.0,224.0,1.0,18.0,277.0,247.41,193.17
2016,11,6,10,15,177.0,233.0,1.05,18.0,328.5,289.87,226.01
2016,11,6,10,30,250.0,242.0,1.1,18.0,380.0,337.93,263.17
2016,11,6,10,45,270.0,247.0,1.15,18.0,400.0,362.39,282.36
2016,11,6,11,0,290.0,252.0,1.2,18.0,420.0,387.34,301.97
2016,11,6,11,15,228.5,264.0,1.2,18.0,398.0,375.34,292.83
2016,11,6,11,30,167.0,276.0,1.2,18.0,376.0,360.19,281.13
2016,11,6,11,45,263.0,262.5,1.2,18.5,420.5,409.18,319.12
2016,11,6,12,0,359.0,249.0,1.2,19.0,465.0,459.06,356.96
2016,11,6,12,15,322.5,254.0,1.15,19.0,446.5,449.22,349.06
2016,11,6,12,30,286.0,259.0,1.1,19.0,428.0,437.6,340.16
2016,11,6,12,45,273.0,254.5,1.05,19.0,413.0,429.36,334.18
2016,11,6,13,0,260.0,250.0,1.0,19.0,398.0,420.02,327.31
2016,11,6,13,15,272.0,238.5,0.95,19.0,388.0,417.91,326.28
2016,11,6,13,30,284.0,227.0,0.9,19.0,378.0,414.64,324.31
2016,11,6,13,45,177.5,217.0,0.85,19.0,309.5,334.2,262.37
2016,11,6,14,0,71.0,207.0,0.8,19.0,241.0,254.62,200.08
2016,11,6,14,15,152.0,192.0,0.8,19.0,258.5,292.3,231.49
2016,11,6,14,30,233.0,177.0,0.8,19.0,276.0,327.44,259.69
2016,11,6,14,45,188.0,162.5,0.85,19.0,237.5,278.46,221.36
2016,11,6,15,0,143.0,148.0,0.9,19.0,199.0,236.61,188.4
2016,11,6,15,15,134.5,130.0,0.9,18.5,173.0,210.67,168.1
2016,11,6,15,30,126.0,112.0,0.9,18.0,147.0,184.68,147.12
2016,11,6,15,45,113.0,92.5,0.9,18.0,120.0,154.86,122.23
2016,11,6,16,0,100.0,73.0,0.9,18.0,93.0,125.31,97.06
2016,11,6,16,15,76.0,54.5,0.8,17.5,67.0,93.27,69.7
2016,11,6,16,30,52.0,36.0,0.7,17.0,41.0,62.23,42.17
2016,11,6,16,45,26.0,18.0,0.65,17.0,20.5,29.08,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,9.34,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,17.92,0.0
2016,11,7,7,15,69.5,35.0,2.05,16.0,45.0,30.38,18.83
2016,11,7,7,30,139.0,51.0,2.0,16.0,71.0,41.33,30.08
2016,11,7,7,45,164.5,69.0,1.95,16.5,101.0,54.85,42.45
2016,11,7,8,0,190.0,87.0,1.9,17.0,131.0,71.22,52.44
2016,11,7,8,15,205.0,104.5,1.85,17.0,161.0,98.3,70.04
2016,11,7,8,30,220.0,122.0,1.8,17.0,191.0,126.81,91.23
2016,11,7,8,45,229.0,139.0,1.75,17.0,219.5,155.32,114.07
2016,11,7,9,0,238.0,156.0,1.7,17.0,248.0,184.53,138.17
2016,11,7,9,15,251.0,171.0,1.65,17.0,276.5,213.64,162.3
2016,11,7,9,30,264.0,186.0,1.6,17.0,305.0,243.58,187.1
2016,11,7,9,45,261.5,200.5,1.55,17.5,325.5,268.68,207.81
2016,11,7,10,0,259.0,215.0,1.5,18.0,346.0,293.2,227.64
2016,11,7,10,15,330.5,212.5,1.4,18.0,388.0,331.78,257.77
2016,11,7,10,30,402.0,210.0,1.3,18.0,430.0,374.32,290.89
2016,11,7,10,45,408.0,216.0,1.25,18.5,445.5,397.43,308.66
2016,11,7,11,0,414.0,222.0,1.2,19.0,461.0,420.29,325.95
2016,11,7,11,15,474.5,207.5,1.1,19.0,485.5,451.44,349.97
2016,11,7,11,30,535.0,193.0,1.0,19.0,510.0,483.76,374.53
2016,11,7,11,45,445.0,220.5,0.9,19.0,484.5,472.33,365.08
2016,11,7,12,0,355.0,248.0,0.8,19.0,459.0,454.28,350.76
2016,11,7,12,15,343.0,248.0,0.75,19.0,450.5,454.15,350.89
2016,11,7,12,30,331.0,248.0,0.7,19.0,442.0,452.63,349.76
2016,11,7,12,45,436.0,213.5,0.65,19.5,463.0,490.35,378.43
2016,11,7,13,0,541.0,179.0,0.6,20.0,484.0,523.62,403.11
2016,11,7,13,15,538.5,172.5,0.65,19.5,467.0,517.36,399.99
2016,11,7,13,30,536.0,166.0,0.7,19.0,450.0,509.15,395.76
2016,11,7,13,45,515.0,161.5,0.75,19.0,422.5,489.96,382.41
2016,11,7,14,0,494.0,157.0,0.8,19.0,395.0,469.32,367.85
2016,11,7,14,15,458.0,151.0,0.85,19.0,359.5,437.15,344.3
2016,11,7,14,30,422.0,145.0,0.9,19.0,324.0,404.48,319.99
2016,11,7,14,45,228.0,141.0,1.0,19.0,236.5,281.37,224.11
2016,11,7,15,0,34.0,137.0,1.1,19.0,149.0,161.01,127.18
2016,11,7,15,15,28.0,120.0,1.1,18.5,129.0,140.18,110.87
2016,11,7,15,30,22.0,103.0,1.1,18.0,109.0,119.5,94.04
2016,11,7,15,45,13.5,85.0,1.1,18.0,88.5,92.78,71.74
2016,11,7,16,0,5.0,67.0,1.1,18.0,68.0,70.77,53.11
2016,11,7,16,15,2.5,48.0,1.1,18.0,48.5,50.05,35.36
2016,11,7,16,30,0.0,29.0,1.1,18.0,29.0,28.89,16.78
2016,11,7,16,45,0.0,14.5,1.1,18.0,14.5,14.0,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.5,12.5,12.29,0.0
2016,11,8,7,0,0.0,25.0,0.8,17.0,25.0,22.45,0.0
2016,11,8,7,15,200.0,33.0,0.8,17.0,61.0,25.62,14.64
2016,11,8,7,30,400.0,41.0,0.8,17.0,97.0,31.08,21.13
2016,11,8,7,45,478.5,48.0,0.85,17.0,140.0,34.6,24.72
2016,11,8,8,0,557.0,55.0,0.9,17.0,183.0,43.77,27.45
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,80.01,41.89
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,120.43,67.61
2016,11,8,8,45,403.5,112.5,1.05,17.5,243.5,155.99,106.72
2016,11,8,9,0,153.0,160.0,1.1,18.0,219.0,172.6,130.92
2016,11,8,9,15,165.5,176.0,1.1,18.0,245.5,198.43,151.84
