Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,30,178.0,192.0,1.1,18.0,272.0,225.17,173.46
2016,11,8,9,45,139.5,206.0,1.15,18.0,271.0,234.31,182.18
2016,11,8,10,0,101.0,220.0,1.2,18.0,270.0,241.75,189.05
2016,11,8,10,15,135.0,232.5,1.2,18.0,303.5,270.98,211.86
2016,11,8,10,30,169.0,245.0,1.2,18.0,337.0,303.89,237.46
2016,11,8,10,45,161.0,253.5,1.25,18.5,343.5,315.44,246.2
2016,11,8,11,0,153.0,262.0,1.3,19.0,350.0,326.15,254.23
2016,11,8,11,15,510.5,170.5,1.3,19.0,470.0,432.83,338.23
2016,11,8,11,30,868.0,79.0,1.3,19.0,590.0,552.63,430.07
2016,11,8,11,45,581.0,168.5,1.35,19.0,511.5,497.74,387.38
2016,11,8,12,0,294.0,258.0,1.4,19.0,433.0,427.37,332.69
2016,11,8,12,15,297.0,254.0,1.4,19.0,429.0,431.51,336.79
2016,11,8,12,30,300.0,250.0,1.4,19.0,425.0,434.65,339.62
2016,11,8,12,45,298.0,244.5,1.45,19.0,415.0,432.21,338.4
2016,11,8,13,0,296.0,239.0,1.5,19.0,405.0,428.65,336.36
2016,11,8,13,15,287.5,231.0,1.5,19.0,387.5,417.45,328.31
2016,11,8,13,30,279.0,223.0,1.5,19.0,370.0,405.19,319.46
2016,11,8,13,45,279.0,210.5,1.5,19.0,350.5,392.31,310.24
2016,11,8,14,0,279.0,198.0,1.5,19.0,331.0,378.33,300.08
2016,11,8,14,15,214.5,188.5,1.55,19.0,286.5,323.62,257.62
2016,11,8,14,30,150.0,179.0,1.6,19.0,242.0,275.68,219.87
2016,11,8,14,45,323.5,140.0,1.65,19.0,259.0,331.23,265.91
2016,11,8,15,0,497.0,101.0,1.7,19.0,276.0,378.81,303.7
2016,11,8,15,15,468.5,91.5,1.9,18.5,239.5,342.89,275.13
2016,11,8,15,30,440.0,82.0,2.1,18.0,203.0,307.13,246.06
2016,11,8,15,45,399.0,70.5,2.35,18.0,165.0,264.1,209.75
2016,11,8,16,0,358.0,59.0,2.6,18.0,127.0,222.72,173.74
2016,11,8,16,15,294.5,45.5,3.0,17.5,91.0,172.76,130.55
2016,11,8,16,30,231.0,32.0,3.4,17.0,55.0,127.09,87.43
2016,11,8,16,45,115.5,16.0,3.85,17.0,27.5,59.07,0.0
2016,11,8,17,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.5,11.0,8.36,0.0
2016,11,9,7,0,123.0,17.0,2.6,16.0,22.0,13.37,0.0
2016,11,9,7,15,239.0,30.5,2.5,16.0,57.5,23.64,12.75
2016,11,9,7,30,355.0,44.0,2.4,16.0,93.0,34.27,23.86
2016,11,9,7,45,432.0,53.5,2.35,16.0,135.0,39.93,29.42
2016,11,9,8,0,509.0,63.0,2.3,16.0,177.0,48.74,37.53
2016,11,9,8,15,559.0,69.5,2.15,16.0,220.0,83.71,47.34
2016,11,9,8,30,609.0,76.0,2.0,16.0,263.0,123.14,72.36
2016,11,9,8,45,644.5,80.5,1.85,16.5,303.5,162.74,102.51
2016,11,9,9,0,680.0,85.0,1.7,17.0,344.0,204.82,137.21
2016,11,9,9,15,704.5,89.0,1.55,17.0,380.5,245.97,172.96
2016,11,9,9,30,729.0,93.0,1.4,17.0,417.0,288.05,209.64
2016,11,9,9,45,768.5,88.5,1.3,17.5,451.5,329.93,245.14
2016,11,9,10,0,808.0,84.0,1.2,18.0,486.0,370.76,279.26
2016,11,9,10,15,819.5,85.5,1.15,18.0,510.5,407.21,310.31
2016,11,9,10,30,831.0,87.0,1.1,18.0,535.0,442.48,339.68
2016,11,9,10,45,837.0,89.0,1.1,18.5,552.0,474.31,365.3
2016,11,9,11,0,843.0,91.0,1.1,19.0,569.0,504.26,388.82
2016,11,9,11,15,846.5,91.5,1.1,19.0,579.0,529.4,409.0
2016,11,9,11,30,850.0,92.0,1.1,19.0,589.0,552.22,427.09
2016,11,9,11,45,849.5,92.5,1.1,19.5,591.0,570.38,440.62
2016,11,9,12,0,849.0,93.0,1.1,20.0,593.0,585.87,451.94
2016,11,9,12,15,846.5,92.5,1.2,20.0,587.0,596.43,461.16
2016,11,9,12,30,844.0,92.0,1.3,20.0,581.0,604.16,468.23
2016,11,9,12,45,843.0,90.0,1.4,20.0,568.5,608.39,472.72
2016,11,9,13,0,842.0,88.0,1.5,20.0,556.0,609.76,475.03
2016,11,9,13,15,832.5,86.5,1.6,20.0,535.0,603.63,471.75
2016,11,9,13,30,823.0,85.0,1.7,20.0,514.0,594.71,466.3
2016,11,9,13,45,807.5,84.0,1.85,20.0,486.5,580.07,456.67
2016,11,9,14,0,792.0,83.0,2.0,20.0,459.0,562.97,444.93
2016,11,9,14,15,748.5,82.0,2.0,19.5,416.5,527.53,419.17
2016,11,9,14,30,705.0,81.0,2.0,19.0,374.0,492.34,393.08
2016,11,9,14,45,662.0,82.5,2.05,19.0,337.0,458.41,366.73
2016,11,9,15,0,619.0,84.0,2.1,19.0,300.0,424.15,339.47
2016,11,9,15,15,619.0,73.0,2.05,19.0,265.0,397.22,317.22
2016,11,9,15,30,619.0,62.0,2.0,19.0,230.0,368.34,292.44
2016,11,9,15,45,561.5,55.5,1.95,19.0,186.5,318.04,249.93
2016,11,9,16,0,504.0,49.0,1.9,19.0,143.0,269.96,208.19
2016,11,9,16,15,410.5,40.0,1.85,18.5,102.0,208.84,155.98
2016,11,9,16,30,317.0,31.0,1.8,18.0,61.0,153.88,103.96
2016,11,9,16,45,158.5,15.5,1.8,18.0,30.5,71.51,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,59.0,7.5,1.9,16.0,10.0,7.37,0.0
2016,11,10,7,0,118.0,15.0,1.9,16.0,20.0,14.74,0.0
2016,11,10,7,15,236.0,28.5,1.95,16.0,54.5,22.47,11.42
2016,11,10,7,30,354.0,42.0,2.0,16.0,89.0,32.57,22.33
2016,11,10,7,45,431.0,51.0,2.1,16.5,130.5,37.84,27.5
2016,11,10,8,0,508.0,60.0,2.2,17.0,172.0,44.33,33.47
2016,11,10,8,15,487.0,76.0,2.15,17.0,202.5,84.02,50.27
2016,11,10,8,30,466.0,92.0,2.1,17.0,233.0,120.73,76.25
2016,11,10,8,45,501.0,98.0,2.05,17.5,269.5,155.04,101.95
2016,11,10,9,0,536.0,104.0,2.0,18.0,306.0,191.88,131.79
2016,11,10,9,15,590.5,103.0,1.8,18.0,346.0,229.1,162.54
2016,11,10,9,30,645.0,102.0,1.6,18.0,386.0,270.1,196.92
2016,11,10,9,45,581.5,129.5,1.45,18.5,399.0,303.08,227.05
2016,11,10,10,0,518.0,157.0,1.3,19.0,412.0,329.26,250.37
2016,11,10,10,15,270.0,180.0,1.1,19.0,313.5,274.4,212.16
2016,11,10,10,30,22.0,203.0,0.9,19.0,215.0,202.98,158.17
2016,11,10,10,45,240.0,204.5,0.7,19.0,339.5,304.7,237.12
2016,11,10,11,0,458.0,206.0,0.5,19.0,464.0,421.68,324.31
2016,11,10,11,15,456.0,210.5,0.8,19.0,471.5,439.13,338.89
2016,11,10,11,30,454.0,215.0,1.1,19.0,479.0,455.2,353.05
2016,11,10,11,45,454.5,215.5,1.45,19.0,480.5,467.37,364.31
2016,11,10,12,0,455.0,216.0,1.8,19.0,482.0,478.11,374.25
2016,11,10,12,15,302.0,240.0,1.9,19.0,416.0,418.12,328.16
2016,11,10,12,30,149.0,264.0,2.0,19.0,350.0,353.31,277.41
2016,11,10,12,45,149.0,257.5,2.15,19.0,342.0,349.8,275.62
2016,11,10,13,0,149.0,251.0,2.3,19.0,334.0,345.72,273.07
2016,11,10,13,15,476.0,168.0,2.25,19.0,417.5,468.6,372.9
2016,11,10,13,30,803.0,85.0,2.2,19.0,501.0,579.59,460.16
2016,11,10,13,45,788.5,83.5,2.15,19.0,473.5,565.22,448.68
2016,11,10,14,0,774.0,82.0,2.1,19.0,446.0,548.44,436.11
2016,11,10,14,15,628.0,106.0,2.0,19.0,387.5,483.55,385.47
2016,11,10,14,30,482.0,130.0,1.9,19.0,329.0,416.79,333.02
2016,11,10,14,45,464.5,120.0,1.85,19.0,296.5,388.71,311.25
2016,11,10,15,0,447.0,110.0,1.8,19.0,264.0,359.82,288.15
2016,11,10,15,15,526.0,85.5,1.75,19.0,243.5,363.43,290.16
2016,11,10,15,30,605.0,61.0,1.7,19.0,223.0,358.7,284.23
2016,11,10,15,45,547.5,54.5,1.7,19.0,180.5,309.07,242.29
2016,11,10,16,0,490.0,48.0,1.7,19.0,138.0,261.69,201.26
2016,11,10,16,15,396.5,38.5,1.65,18.5,97.5,200.87,149.38
2016,11,10,16,30,303.0,29.0,1.6,18.0,57.0,146.38,97.21
2016,11,10,16,45,151.5,14.5,1.55,18.0,28.5,67.46,0.0
2016,11,10,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,16.0,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.2,16.0,19.0,18.68,0.0
2016,11,11,7,15,187.5,29.0,1.25,16.0,53.5,22.56,10.97
2016,11,11,7,30,375.0,39.0,1.3,16.0,88.0,29.89,19.99
2016,11,11,7,45,453.5,47.0,1.4,16.5,129.5,34.39,24.47
2016,11,11,8,0,532.0,55.0,1.5,17.0,171.0,38.75,28.57
2016,11,11,8,15,582.5,61.0,1.5,17.0,213.5,73.53,39.32
2016,11,11,8,30,633.0,67.0,1.5,17.0,256.0,113.29,63.36
2016,11,11,8,45,579.0,86.0,1.5,17.5,278.5,153.74,97.39
2016,11,11,9,0,525.0,105.0,1.5,18.0,301.0,188.83,129.38
2016,11,11,9,15,454.5,132.0,1.55,18.0,313.5,220.95,160.18
2016,11,11,9,30,384.0,159.0,1.6,18.0,326.0,246.87,185.29
2016,11,11,9,45,334.0,181.0,1.65,18.0,334.0,270.2,206.84
2016,11,11,10,0,284.0,203.0,1.7,18.0,342.0,287.14,222.48
2016,11,11,10,15,295.0,212.5,1.7,18.0,363.5,312.61,243.38
2016,11,11,10,30,306.0,222.0,1.7,18.0,385.0,338.24,264.12
2016,11,11,10,45,181.0,230.5,1.7,18.5,328.0,301.29,236.0
2016,11,11,11,0,56.0,239.0,1.7,19.0,271.0,255.59,200.08
2016,11,11,11,15,63.5,246.5,1.65,19.0,283.0,269.36,211.01
2016,11,11,11,30,71.0,254.0,1.6,19.0,295.0,283.4,221.9
2016,11,11,11,45,218.5,245.5,1.6,19.0,372.5,361.0,283.36
2016,11,11,12,0,366.0,237.0,1.6,19.0,450.0,444.02,347.68
2016,11,11,12,15,362.0,235.5,1.55,19.0,444.0,447.28,349.91
2016,11,11,12,30,358.0,234.0,1.5,19.0,438.0,449.24,351.64
2016,11,11,12,45,369.5,225.5,1.5,19.0,432.0,452.06,354.45
2016,11,11,13,0,381.0,217.0,1.5,19.0,426.0,453.6,356.28
2016,11,11,13,15,374.0,210.5,1.45,18.5,409.5,444.74,350.52
2016,11,11,13,30,367.0,204.0,1.4,18.0,393.0,434.57,343.76
2016,11,11,13,45,236.5,204.5,1.4,18.0,324.0,357.75,283.92
2016,11,11,14,0,106.0,205.0,1.4,18.0,255.0,271.97,216.12
2016,11,11,14,15,105.5,189.0,1.4,18.0,236.0,254.93,203.44
2016,11,11,14,30,105.0,173.0,1.4,18.0,217.0,242.87,194.19
2016,11,11,14,45,99.0,157.0,1.4,18.0,195.0,222.14,177.81
2016,11,11,15,0,93.0,141.0,1.4,18.0,173.0,195.85,156.76
2016,11,11,15,15,85.5,123.0,1.3,18.0,149.5,171.89,137.17
2016,11,11,15,30,78.0,105.0,1.2,18.0,126.0,147.98,117.28
2016,11,11,15,45,67.0,86.0,1.2,18.0,101.5,121.44,94.91
2016,11,11,16,0,56.0,67.0,1.2,18.0,77.0,95.16,72.44
2016,11,11,16,15,33.0,48.5,1.1,18.0,54.0,65.49,47.1
2016,11,11,16,30,10.0,30.0,1.0,18.0,31.0,36.55,21.21
2016,11,11,16,45,5.0,15.0,0.95,18.0,15.5,16.8,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,134.0,14.0,3.0,16.0,18.0,13.76,0.0
2016,11,12,7,15,266.5,25.0,2.9,16.0,52.0,19.45,8.09
2016,11,12,7,30,399.0,36.0,2.8,16.0,86.0,27.26,17.63
2016,11,12,7,45,479.5,43.0,2.75,16.5,128.0,31.0,21.45
2016,11,12,8,0,560.0,50.0,2.7,17.0,170.0,34.66,24.93
2016,11,12,8,15,609.5,55.0,2.5,17.0,212.5,67.61,34.4
2016,11,12,8,30,659.0,60.0,2.3,17.0,255.0,107.48,57.81
2016,11,12,8,45,693.5,63.5,2.15,17.0,295.0,150.39,89.99
2016,11,12,9,0,728.0,67.0,2.0,17.0,335.0,192.82,125.02
2016,11,12,9,15,751.0,69.5,1.85,17.0,371.0,233.68,160.81
2016,11,12,9,30,774.0,72.0,1.7,17.0,407.0,275.23,197.6
2016,11,12,9,45,798.0,72.0,1.55,17.5,439.0,315.18,232.44
2016,11,12,10,0,822.0,72.0,1.4,18.0,471.0,355.33,266.71
2016,11,12,10,15,833.0,73.0,1.4,18.0,495.0,393.29,299.52
2016,11,12,10,30,844.0,74.0,1.4,18.0,519.0,427.72,328.91
2016,11,12,10,45,851.5,75.0,1.45,18.5,536.5,459.09,354.87
2016,11,12,11,0,859.0,76.0,1.5,19.0,554.0,488.61,378.78
2016,11,12,11,15,863.0,76.5,1.6,19.0,564.0,513.85,399.94
2016,11,12,11,30,867.0,77.0,1.7,19.0,574.0,536.75,419.0
2016,11,12,11,45,535.5,170.0,1.85,19.0,477.5,463.74,363.6
2016,11,12,12,0,204.0,263.0,2.0,19.0,381.0,374.56,293.59
2016,11,12,12,15,205.5,259.5,2.3,19.0,377.5,376.7,296.62
2016,11,12,12,30,207.0,256.0,2.6,19.0,374.0,378.15,298.58
2016,11,12,12,45,203.0,250.5,2.9,19.0,364.0,373.6,295.83
2016,11,12,13,0,199.0,245.0,3.2,19.0,354.0,368.28,292.43
2016,11,12,13,15,217.0,233.5,3.45,19.0,348.0,369.13,294.1
2016,11,12,13,30,235.0,222.0,3.7,19.0,342.0,369.05,295.0
2016,11,12,13,45,520.0,147.5,4.0,19.0,394.5,468.34,377.13
2016,11,12,14,0,805.0,73.0,4.3,19.0,447.0,550.91,444.59
2016,11,12,14,15,786.5,71.0,4.45,18.5,414.0,528.83,428.26
2016,11,12,14,30,768.0,69.0,4.6,18.0,381.0,504.75,410.3
2016,11,12,14,45,740.5,66.5,4.75,18.0,343.0,473.58,385.37
2016,11,12,15,0,713.0,64.0,4.9,18.0,305.0,441.24,358.82
2016,11,12,15,15,674.5,60.0,5.05,18.0,263.5,401.08,325.22
2016,11,12,15,30,636.0,56.0,5.2,18.0,222.0,363.03,292.27
2016,11,12,15,45,574.0,50.5,5.4,18.0,179.0,312.18,248.15
2016,11,12,16,0,512.0,45.0,5.6,18.0,136.0,263.82,205.06
2016,11,12,16,15,412.5,36.5,5.7,17.5,95.5,201.91,150.93
2016,11,12,16,30,313.0,28.0,5.8,17.0,55.0,146.73,94.82
2016,11,12,16,45,156.5,14.0,5.9,17.0,27.5,57.02,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,6,45,73.0,6.5,0.8,16.0,8.5,0.0,0.0
2016,11,13,7,0,146.0,13.0,0.7,16.0,17.0,12.78,0.0
2016,11,13,7,15,284.0,23.5,0.6,16.0,51.5,18.2,6.57
2016,11,13,7,30,422.0,34.0,0.5,16.0,86.0,25.59,16.2
2016,11,13,7,45,500.5,41.5,0.45,16.0,128.5,29.88,20.57
2016,11,13,8,0,579.0,49.0,0.4,16.0,171.0,34.02,24.54
2016,11,13,8,15,329.5,83.0,0.65,16.0,155.5,77.72,51.31
2016,11,13,8,30,80.0,117.0,0.9,16.0,140.0,110.78,84.37
2016,11,13,8,45,86.0,133.5,1.2,16.5,162.0,131.31,100.6
2016,11,13,9,0,92.0,150.0,1.5,17.0,184.0,152.33,117.5
2016,11,13,9,15,153.0,165.0,1.65,17.0,228.0,182.63,140.27
2016,11,13,9,30,214.0,180.0,1.8,17.0,272.0,220.67,169.85
2016,11,13,9,45,337.0,172.5,2.0,17.0,329.5,261.02,200.46
2016,11,13,10,0,460.0,165.0,2.2,17.0,387.0,310.52,239.42
2016,11,13,10,15,463.0,174.0,2.25,17.0,407.0,338.72,263.54
2016,11,13,10,30,466.0,183.0,2.3,17.0,427.0,366.13,286.71
2016,11,13,10,45,453.0,193.5,2.35,17.5,437.5,386.92,303.82
2016,11,13,11,0,440.0,204.0,2.4,18.0,448.0,405.88,319.08
2016,11,13,11,15,440.0,209.0,2.5,18.0,456.0,424.34,334.4
2016,11,13,11,30,440.0,214.0,2.6,18.0,464.0,441.57,348.57
2016,11,13,11,45,441.0,214.5,2.75,18.0,466.0,453.72,358.89
2016,11,13,12,0,442.0,215.0,2.9,18.0,468.0,464.51,368.09
2016,11,13,12,15,441.5,213.0,2.95,18.0,463.5,470.58,373.44
2016,11,13,12,30,441.0,211.0,3.0,18.0,459.0,475.14,377.59
2016,11,13,12,45,441.5,205.5,3.1,18.0,449.0,475.24,378.46
2016,11,13,13,0,442.0,200.0,3.2,18.0,439.0,473.74,378.08
2016,11,13,13,15,646.0,137.5,3.2,18.0,473.0,534.93,428.24
2016,11,13,13,30,850.0,75.0,3.2,18.0,507.0,585.73,469.67
2016,11,13,13,45,837.5,73.5,3.2,18.0,479.5,574.38,460.96
2016,11,13,14,0,825.0,72.0,3.2,18.0,452.0,558.48,448.98
2016,11,13,14,15,806.0,70.0,3.1,18.0,418.5,535.96,431.4
2016,11,13,14,30,787.0,68.0,3.0,18.0,385.0,511.39,411.91
2016,11,13,14,45,761.0,65.0,2.95,18.0,346.5,480.21,386.98
2016,11,13,15,0,735.0,62.0,2.9,18.0,308.0,447.75,360.42
2016,11,13,15,15,696.0,58.0,2.85,17.5,266.0,406.98,327.21
2016,11,13,15,30,657.0,54.0,2.8,17.0,224.0,366.23,292.94
2016,11,13,15,45,597.0,48.5,2.8,17.0,180.5,317.73,250.98
2016,11,13,16,0,537.0,43.0,2.8,17.0,137.0,269.65,208.33
2016,11,13,16,15,438.0,34.5,2.8,16.5,96.0,207.4,154.13
2016,11,13,16,30,339.0,26.0,2.8,16.0,55.0,151.61,95.8
2016,11,13,16,45,169.5,13.0,2.8,16.0,27.5,59.2,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,3.0,15.0,15.0,11.8,0.0
2016,11,14,7,15,285.0,23.0,2.95,15.0,50.0,17.9,5.55
2016,11,14,7,30,428.0,34.0,2.9,15.0,85.0,25.81,16.3
2016,11,14,7,45,511.0,41.0,2.85,15.5,128.0,29.64,20.29
2016,11,14,8,0,594.0,48.0,2.8,16.0,171.0,33.38,23.87
2016,11,14,8,15,297.0,54.0,2.65,16.0,115.5,52.06,31.03
2016,11,14,8,30,0.0,60.0,2.5,16.0,60.0,57.94,43.53
2016,11,14,8,45,0.0,69.5,2.4,16.0,69.5,66.95,51.13
2016,11,14,9,0,0.0,79.0,2.3,16.0,79.0,75.98,58.65
2016,11,14,9,15,0.0,90.0,2.15,16.0,90.0,86.42,67.27
2016,11,14,9,30,0.0,101.0,2.0,16.0,101.0,96.89,75.84
2016,11,14,9,45,0.0,117.5,1.9,16.5,117.5,112.5,88.42
2016,11,14,10,0,0.0,134.0,1.8,17.0,134.0,128.19,100.89
2016,11,14,10,15,0.0,139.0,1.65,17.0,139.0,133.22,104.76
2016,11,14,10,30,0.0,144.0,1.5,17.0,144.0,138.24,108.64
2016,11,14,10,45,0.0,148.5,1.4,17.0,148.5,142.79,112.14
2016,11,14,11,0,0.0,153.0,1.3,17.0,153.0,147.33,115.66
2016,11,14,11,15,0.0,152.5,1.3,17.0,152.5,147.11,115.37
2016,11,14,11,30,0.0,152.0,1.3,17.0,152.0,146.85,115.11
2016,11,14,11,45,2.5,169.5,1.3,17.0,171.0,165.33,129.95
2016,11,14,12,0,5.0,187.0,1.3,17.0,190.0,184.07,144.91
2016,11,14,12,15,5.0,185.5,1.45,17.0,188.5,183.05,144.16
2016,11,14,12,30,5.0,184.0,1.6,17.0,187.0,182.03,143.5
2016,11,14,12,45,4.0,180.0,1.75,17.0,182.5,177.93,140.38
2016,11,14,13,0,3.0,176.0,1.9,17.0,178.0,173.81,137.25
2016,11,14,13,15,2.0,170.0,2.15,17.0,171.0,167.68,132.55
2016,11,14,13,30,1.0,164.0,2.4,17.0,164.0,161.55,127.83
2016,11,14,13,45,414.5,118.5,2.65,17.0,307.5,372.47,303.4
2016,11,14,14,0,828.0,73.0,2.9,17.0,451.0,558.48,450.85
2016,11,14,14,15,809.0,70.5,3.05,17.0,418.0,535.48,432.35
2016,11,14,14,30,790.0,68.0,3.2,17.0,385.0,510.42,413.01
2016,11,14,14,45,764.0,65.0,3.4,17.0,346.5,479.32,388.45
2016,11,14,15,0,738.0,62.0,3.6,17.0,308.0,446.92,362.09
2016,11,14,15,15,699.0,58.0,3.7,16.5,265.5,406.24,328.77
2016,11,14,15,30,660.0,54.0,3.8,16.0,223.0,365.57,294.29
2016,11,14,15,45,600.0,48.5,3.9,16.0,179.5,317.25,252.04
2016,11,14,16,0,540.0,43.0,4.0,16.0,136.0,269.29,209.04
2016,11,14,16,15,438.5,34.5,4.0,16.0,95.0,206.39,153.45
2016,11,14,16,30,337.0,26.0,4.0,16.0,54.0,149.44,92.2
2016,11,14,16,45,168.5,13.0,4.0,16.0,27.0,58.51,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,7.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,0.0,15.0,1.1,15.0,15.0,14.74,0.0
2016,11,15,7,15,229.5,22.5,1.2,15.0,49.0,17.59,4.35
2016,11,15,7,30,459.0,30.0,1.3,15.0,83.0,24.3,14.95
2016,11,15,7,45,535.5,36.0,1.45,15.5,125.0,27.74,18.63
2016,11,15,8,0,612.0,42.0,1.6,16.0,167.0,31.15,21.91
2016,11,15,8,15,659.0,46.5,1.65,16.0,209.0,58.52,28.48
2016,11,15,8,30,706.0,51.0,1.7,16.0,251.0,99.27,50.42
2016,11,15,8,45,369.0,94.5,1.75,16.0,200.0,125.85,84.1
2016,11,15,9,0,32.0,138.0,1.8,16.0,149.0,131.0,102.97
2016,11,15,9,15,79.5,159.0,1.85,16.0,191.5,162.5,127.1
2016,11,15,9,30,127.0,180.0,1.9,16.0,234.0,196.07,153.19
2016,11,15,9,45,465.5,127.5,1.95,16.5,345.0,255.16,193.03
2016,11,15,10,0,804.0,75.0,2.0,17.0,456.0,343.04,258.64
2016,11,15,10,15,815.0,76.5,2.1,17.0,480.0,378.68,290.12
2016,11,15,10,30,826.0,78.0,2.2,17.0,504.0,413.14,320.31
2016,11,15,10,45,605.5,146.0,2.3,17.0,464.0,406.86,319.0
2016,11,15,11,0,385.0,214.0,2.4,17.0,424.0,385.7,304.3
2016,11,15,11,15,614.5,148.0,2.6,17.0,490.0,449.88,356.4
2016,11,15,11,30,844.0,82.0,2.8,17.0,556.0,520.2,413.15
2016,11,15,11,45,584.5,160.0,3.05,17.5,489.0,475.6,377.93
2016,11,15,12,0,325.0,238.0,3.3,18.0,422.0,416.76,330.71
2016,11,15,12,15,579.0,161.0,3.7,17.5,484.5,495.12,396.35
2016,11,15,12,30,833.0,84.0,4.1,17.0,547.0,570.58,459.29
2016,11,15,12,45,833.0,81.0,4.6,17.0,535.5,574.32,464.13
2016,11,15,13,0,833.0,78.0,5.1,17.0,524.0,575.25,466.98
2016,11,15,13,15,487.5,150.5,5.45,17.0,409.0,448.37,364.96
2016,11,15,13,30,142.0,223.0,5.8,17.0,294.0,313.52,253.41
2016,11,15,13,45,460.0,149.5,6.15,17.0,362.0,430.39,352.57
2016,11,15,14,0,778.0,76.0,6.5,17.0,430.0,530.67,436.29
2016,11,15,14,15,759.5,74.0,6.5,17.0,398.0,509.27,418.77
2016,11,15,14,30,741.0,72.0,6.5,17.0,366.0,485.95,399.68
2016,11,15,14,45,714.0,69.0,6.55,17.0,329.0,455.41,374.38
2016,11,15,15,0,687.0,66.0,6.6,17.0,292.0,423.74,347.57
2016,11,15,15,15,648.5,61.5,6.55,16.5,252.0,386.07,315.66
2016,11,15,15,30,610.0,57.0,6.5,16.0,212.0,346.96,281.65
2016,11,15,15,45,547.5,51.5,6.45,16.0,170.0,297.37,237.74
2016,11,15,16,0,485.0,46.0,6.4,16.0,128.0,250.3,195.11
2016,11,15,16,15,381.5,37.0,6.25,16.0,89.0,188.33,140.11
2016,11,15,16,30,278.0,28.0,6.1,16.0,50.0,131.73,79.08
2016,11,15,16,45,139.0,14.0,6.0,16.0,25.0,51.16,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,14.0,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,13.76,0.0
2016,11,16,7,15,216.0,23.5,6.45,14.0,48.0,18.79,3.65
2016,11,16,7,30,432.0,33.0,6.5,14.0,82.0,25.28,15.67
2016,11,16,7,45,518.0,40.0,6.6,14.5,125.0,29.15,19.84
2016,11,16,8,0,604.0,47.0,6.7,15.0,168.0,32.92,23.49
2016,11,16,8,15,656.0,52.0,6.75,15.0,212.0,61.3,32.09
2016,11,16,8,30,708.0,57.0,6.8,15.0,256.0,102.52,53.86
2016,11,16,8,45,583.5,83.0,6.85,15.0,264.0,141.6,88.61
2016,11,16,9,0,459.0,109.0,6.9,15.0,272.0,171.27,119.45
2016,11,16,9,15,638.5,89.0,6.95,15.0,341.5,214.07,150.35
2016,11,16,9,30,818.0,69.0,7.0,15.0,411.0,272.75,196.87
2016,11,16,9,45,833.5,71.5,7.05,15.0,442.0,313.8,235.03
2016,11,16,10,0,849.0,74.0,7.1,15.0,473.0,354.36,272.53
2016,11,16,10,15,860.0,75.0,7.2,15.0,497.5,391.07,306.55
2016,11,16,10,30,871.0,76.0,7.3,15.0,522.0,428.18,340.28
2016,11,16,10,45,877.5,77.5,7.4,15.0,539.5,460.31,369.47
2016,11,16,11,0,884.0,79.0,7.5,15.0,557.0,490.48,396.55
2016,11,16,11,15,887.5,79.5,7.6,15.0,567.0,516.08,419.52
2016,11,16,11,30,891.0,80.0,7.7,15.0,577.0,539.27,440.15
2016,11,16,11,45,888.5,81.0,7.8,15.0,578.5,557.24,456.27
2016,11,16,12,0,886.0,82.0,7.9,15.0,580.0,572.4,469.87
2016,11,16,12,15,884.0,82.0,7.9,15.0,574.5,583.97,480.26
2016,11,16,12,30,882.0,82.0,7.9,15.0,569.0,592.65,488.17
2016,11,16,12,45,874.5,81.5,7.9,15.0,555.5,594.73,490.66
2016,11,16,13,0,867.0,81.0,7.9,15.0,542.0,595.36,491.82
2016,11,16,13,15,858.0,80.0,7.85,15.0,521.5,590.45,488.38
2016,11,16,13,30,849.0,79.0,7.8,15.0,501.0,582.7,482.52
2016,11,16,13,45,834.5,77.5,7.8,15.0,473.5,568.51,471.41
2016,11,16,14,0,820.0,76.0,7.8,15.0,446.0,551.8,458.03
2016,11,16,14,15,800.5,74.0,7.75,15.0,413.0,529.42,439.73
2016,11,16,14,30,781.0,72.0,7.7,15.0,380.0,505.01,419.41
2016,11,16,14,45,752.5,69.0,7.7,15.0,341.5,473.06,392.55
2016,11,16,15,0,724.0,66.0,7.7,15.0,303.0,439.92,364.08
2016,11,16,15,15,682.5,61.5,7.65,15.0,260.5,398.18,327.82
2016,11,16,15,30,641.0,57.0,7.6,15.0,218.0,358.9,292.65
2016,11,16,15,45,576.5,51.0,7.55,15.0,174.5,307.19,246.54
2016,11,16,16,0,512.0,45.0,7.5,15.0,131.0,258.07,201.77
2016,11,16,16,15,402.0,36.0,7.4,14.5,90.5,193.27,144.21
2016,11,16,16,30,292.0,27.0,7.3,14.0,50.0,133.75,78.46
2016,11,16,16,45,146.0,13.5,7.2,14.0,25.0,52.23,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,7,15,212.0,15.5,2.15,13.0,39.0,11.36,0.0
2016,11,17,7,30,424.0,31.0,2.1,13.0,78.0,23.58,14.22
2016,11,17,7,45,509.5,38.0,2.05,13.0,120.0,27.54,18.58
2016,11,17,8,0,595.0,45.0,2.0,13.0,162.0,34.37,25.02
2016,11,17,8,15,647.0,50.0,2.0,13.0,205.5,57.03,30.08
2016,11,17,8,30,699.0,55.0,2.0,13.0,249.0,97.62,50.9
2016,11,17,8,45,734.5,58.0,2.0,13.5,290.0,138.53,79.64
2016,11,17,9,0,770.0,61.0,2.0,14.0,331.0,181.75,114.58
2016,11,17,9,15,793.5,63.5,1.95,14.0,367.5,223.97,151.6
2016,11,17,9,30,817.0,66.0,1.9,14.0,404.0,266.85,190.04
2016,11,17,9,45,836.0,67.5,1.9,14.0,436.0,307.86,227.22
2016,11,17,10,0,855.0,69.0,1.9,14.0,468.0,350.89,265.59
2016,11,17,10,15,866.5,70.5,1.85,14.0,492.5,388.12,298.78
2016,11,17,10,30,878.0,72.0,1.8,14.0,517.0,424.06,330.2
2016,11,17,10,45,886.0,72.5,1.75,14.5,535.0,456.03,357.17
2016,11,17,11,0,894.0,73.0,1.7,15.0,553.0,486.08,381.89
2016,11,17,11,15,898.0,73.5,1.65,15.0,563.5,512.11,403.61
2016,11,17,11,30,902.0,74.0,1.6,15.0,574.0,535.73,422.99
2016,11,17,11,45,904.5,73.5,1.55,15.0,576.5,555.02,438.72
2016,11,17,12,0,907.0,73.0,1.5,15.0,579.0,571.59,452.08
2016,11,17,12,15,904.5,72.5,1.5,15.0,574.0,582.58,461.32
2016,11,17,12,30,902.0,72.0,1.5,15.0,569.0,590.61,468.2
2016,11,17,12,45,898.0,71.0,1.55,15.0,556.0,594.27,472.02
2016,11,17,13,0,894.0,70.0,1.6,15.0,543.0,594.93,473.5
2016,11,17,13,15,885.5,69.0,1.75,15.0,522.5,590.02,471.27
2016,11,17,13,30,877.0,68.0,1.9,15.0,502.0,582.21,466.65
2016,11,17,13,45,864.0,67.0,2.05,15.5,474.5,569.04,456.85
2016,11,17,14,0,851.0,66.0,2.2,16.0,447.0,553.28,444.8
2016,11,17,14,15,832.5,64.0,2.25,16.0,414.0,533.35,429.6
2016,11,17,14,30,814.0,62.0,2.3,16.0,381.0,509.05,410.67
2016,11,17,14,45,788.5,59.0,2.4,16.0,342.5,478.12,386.21
2016,11,17,15,0,763.0,56.0,2.5,16.0,304.0,445.82,359.91
2016,11,17,15,15,724.0,52.5,2.45,15.5,261.5,405.61,326.78
2016,11,17,15,30,685.0,49.0,2.4,15.0,219.0,365.36,292.5
2016,11,17,15,45,626.0,44.0,2.35,15.0,175.5,315.62,249.09
2016,11,17,16,0,567.0,39.0,2.3,15.0,132.0,267.88,206.2
2016,11,17,16,15,465.5,31.0,2.25,15.0,91.0,205.15,150.49
2016,11,17,16,30,364.0,23.0,2.2,15.0,50.0,146.8,82.09
2016,11,17,16,45,182.0,11.5,2.2,15.0,25.0,59.48,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,18,7,15,195.5,16.0,4.2,13.0,36.5,11.91,0.0
2016,11,18,7,30,391.0,32.0,4.2,13.0,73.0,24.74,15.01
2016,11,18,7,45,480.0,40.0,4.25,13.5,115.5,29.54,20.21
2016,11,18,8,0,569.0,48.0,4.3,14.0,158.0,34.18,24.68
2016,11,18,8,15,623.5,53.5,4.3,14.0,201.5,54.37,29.28
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,97.48,51.94
2016,11,18,8,45,714.5,63.0,4.35,14.5,286.0,138.25,80.26
2016,11,18,9,0,751.0,67.0,4.4,15.0,327.0,181.5,115.01
2016,11,18,9,15,775.0,70.0,4.55,15.0,363.5,223.35,151.77
2016,11,18,9,30,799.0,73.0,4.7,15.0,400.0,265.98,190.28
2016,11,18,9,45,821.0,73.5,4.85,15.5,432.0,306.16,226.76
2016,11,18,10,0,843.0,74.0,5.0,16.0,464.0,346.37,262.98
2016,11,18,10,15,853.0,75.5,5.05,16.0,488.5,382.87,296.37
2016,11,18,10,30,863.0,77.0,5.1,16.0,513.0,418.05,328.1
