Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,45,869.0,78.5,5.2,16.5,530.0,451.35,357.14
2016,11,18,11,0,875.0,80.0,5.3,17.0,547.0,481.02,382.67
2016,11,18,11,15,878.0,80.5,5.4,17.0,556.5,506.16,404.87
2016,11,18,11,30,881.0,81.0,5.5,17.0,566.0,528.89,424.8
2016,11,18,11,45,881.0,81.0,5.65,17.0,568.0,547.04,440.92
2016,11,18,12,0,881.0,81.0,5.8,17.0,570.0,562.48,454.67
2016,11,18,12,15,878.5,80.5,5.9,17.0,564.5,573.25,464.46
2016,11,18,12,30,876.0,80.0,6.0,17.0,559.0,581.14,471.83
2016,11,18,12,45,874.0,78.5,6.1,17.0,547.0,585.38,476.22
2016,11,18,13,0,872.0,77.0,6.2,17.0,535.0,586.72,478.21
2016,11,18,13,15,864.0,75.5,6.25,17.0,515.0,581.71,474.95
2016,11,18,13,30,856.0,74.0,6.3,17.0,495.0,575.76,470.76
2016,11,18,13,45,843.0,73.0,6.35,17.0,468.0,563.08,461.08
2016,11,18,14,0,830.0,72.0,6.4,17.0,441.0,547.83,449.14
2016,11,18,14,15,811.5,69.5,6.4,16.5,408.5,525.53,432.06
2016,11,18,14,30,793.0,67.0,6.4,16.0,376.0,501.14,412.83
2016,11,18,14,45,765.0,64.5,6.4,16.0,337.5,470.04,386.88
2016,11,18,15,0,737.0,62.0,6.4,16.0,299.0,437.72,359.29
2016,11,18,15,15,697.0,58.0,6.3,16.0,257.0,397.26,324.26
2016,11,18,15,30,657.0,54.0,6.2,16.0,215.0,356.82,288.35
2016,11,18,15,45,592.5,48.0,6.15,16.0,171.5,307.21,244.23
2016,11,18,16,0,528.0,42.0,6.1,16.0,128.0,258.06,199.66
2016,11,18,16,15,420.0,33.5,6.05,15.5,87.5,194.64,143.25
2016,11,18,16,30,312.0,25.0,6.0,15.0,47.0,135.36,73.24
2016,11,18,16,45,156.0,12.5,6.0,15.0,23.5,53.26,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.9,15.0,1.5,1.44,0.0
2016,11,19,7,30,0.0,3.0,9.8,15.0,3.0,2.89,0.0
2016,11,19,7,45,0.0,5.5,9.7,15.0,5.5,5.3,0.0
2016,11,19,8,0,0.0,8.0,9.6,15.0,8.0,7.71,1.15
2016,11,19,8,15,0.0,10.0,9.5,15.0,10.0,9.64,2.53
2016,11,19,8,30,0.0,12.0,9.4,15.0,12.0,11.57,4.21
2016,11,19,8,45,0.0,14.5,9.35,15.5,14.5,13.98,6.27
2016,11,19,9,0,0.0,17.0,9.3,16.0,17.0,16.4,8.29
2016,11,19,9,15,0.0,63.5,9.25,16.0,63.5,61.37,46.36
2016,11,19,9,30,0.0,110.0,9.2,16.0,110.0,104.99,82.91
2016,11,19,9,45,1.5,133.0,9.15,16.0,133.5,126.99,101.06
2016,11,19,10,0,3.0,156.0,9.1,16.0,157.0,149.22,119.32
2016,11,19,10,15,1.5,142.0,8.95,16.0,142.5,136.41,108.53
2016,11,19,10,30,0.0,128.0,8.8,16.0,128.0,123.05,97.33
2016,11,19,10,45,0.0,95.0,8.75,16.0,95.0,91.82,71.27
2016,11,19,11,0,0.0,62.0,8.7,16.0,62.0,59.94,44.63
2016,11,19,11,15,0.0,92.5,8.45,16.0,92.5,89.47,69.21
2016,11,19,11,30,0.0,123.0,8.2,16.0,123.0,118.89,93.54
2016,11,19,11,45,0.0,137.5,8.0,16.0,137.5,133.01,105.15
2016,11,19,12,0,0.0,152.0,7.8,16.0,152.0,147.24,116.85
2016,11,19,12,15,1.5,164.0,7.65,16.0,165.0,160.0,127.37
2016,11,19,12,30,3.0,176.0,7.5,16.0,178.0,172.96,138.06
2016,11,19,12,45,1.5,161.0,7.35,16.0,162.0,157.67,125.56
2016,11,19,13,0,0.0,146.0,7.2,16.0,146.0,142.26,112.96
2016,11,19,13,15,0.0,129.5,7.15,16.0,129.5,126.12,99.76
2016,11,19,13,30,0.0,113.0,7.1,16.0,113.0,109.91,86.45
2016,11,19,13,45,70.0,152.5,7.05,16.0,183.5,192.88,156.48
2016,11,19,14,0,140.0,192.0,7.0,16.0,254.0,279.49,228.44
2016,11,19,14,15,70.0,113.0,6.9,16.0,144.0,155.99,126.21
2016,11,19,14,30,0.0,34.0,6.8,16.0,34.0,32.83,22.19
2016,11,19,14,45,0.0,30.5,6.75,16.0,30.5,29.44,19.38
2016,11,19,15,0,0.0,27.0,6.7,16.0,27.0,26.05,16.52
2016,11,19,15,15,0.0,23.0,6.6,16.0,23.0,22.19,13.22
2016,11,19,15,30,0.0,19.0,6.5,16.0,19.0,18.32,9.9
2016,11,19,15,45,0.0,15.0,6.4,16.0,15.0,14.46,6.55
2016,11,19,16,0,0.0,11.0,6.3,16.0,11.0,10.6,3.18
2016,11,19,16,15,0.0,7.5,6.2,16.0,7.5,7.23,0.18
2016,11,19,16,30,0.0,4.0,6.1,16.0,4.0,3.85,0.0
2016,11,19,16,45,0.0,2.0,6.1,16.0,2.0,1.97,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,16.5,3.35,15.0,16.5,15.89,0.0
2016,11,20,7,30,0.0,33.0,3.3,15.0,33.0,30.85,19.42
2016,11,20,7,45,14.5,50.5,3.25,15.5,53.0,45.12,33.38
2016,11,20,8,0,29.0,68.0,3.2,16.0,73.0,59.75,46.76
2016,11,20,8,15,37.5,85.5,3.1,16.0,94.5,75.56,57.49
2016,11,20,8,30,46.0,103.0,3.0,16.0,116.0,94.3,72.32
2016,11,20,8,45,52.0,119.5,2.9,16.0,136.0,112.88,87.3
2016,11,20,9,0,58.0,136.0,2.8,16.0,156.0,132.04,102.89
2016,11,20,9,15,80.0,153.0,2.75,16.0,184.0,155.4,121.38
2016,11,20,9,30,102.0,170.0,2.7,16.0,212.0,180.64,141.56
2016,11,20,9,45,70.0,176.5,2.7,16.0,206.0,183.24,144.88
2016,11,20,10,0,38.0,183.0,2.7,16.0,200.0,183.01,145.53
2016,11,20,10,15,33.0,188.5,2.7,16.0,204.5,189.01,150.46
2016,11,20,10,30,28.0,194.0,2.7,16.0,209.0,194.51,154.9
2016,11,20,10,45,14.0,102.5,2.75,16.0,110.0,104.9,81.83
2016,11,20,11,0,0.0,11.0,2.8,16.0,11.0,10.62,3.29
2016,11,20,11,15,0.0,33.5,2.75,16.0,33.5,32.36,21.59
2016,11,20,11,30,0.0,56.0,2.7,16.0,56.0,54.13,39.78
2016,11,20,11,45,0.0,99.0,2.65,16.0,99.0,95.78,74.3
2016,11,20,12,0,0.0,142.0,2.6,16.0,142.0,137.52,108.49
2016,11,20,12,15,0.0,75.5,2.55,16.0,75.5,73.02,55.39
2016,11,20,12,30,0.0,9.0,2.5,16.0,9.0,8.69,1.66
2016,11,20,12,45,45.5,119.0,2.45,16.0,143.0,142.82,113.97
2016,11,20,13,0,91.0,229.0,2.4,16.0,277.0,281.1,225.64
2016,11,20,13,15,107.5,222.0,2.3,15.5,276.0,284.87,229.02
2016,11,20,13,30,124.0,215.0,2.2,15.0,275.0,292.68,236.08
2016,11,20,13,45,62.0,163.5,2.1,15.0,193.5,199.76,160.94
2016,11,20,14,0,0.0,112.0,2.0,15.0,112.0,109.37,86.24
2016,11,20,14,15,0.0,96.5,1.9,15.0,96.5,94.01,73.74
2016,11,20,14,30,0.0,81.0,1.8,15.0,81.0,78.61,60.99
2016,11,20,14,45,0.0,73.0,1.7,15.0,73.0,70.75,54.48
2016,11,20,15,0,0.0,65.0,1.6,15.0,65.0,62.88,47.89
2016,11,20,15,15,0.0,55.5,1.55,15.0,55.5,53.63,40.05
2016,11,20,15,30,0.0,46.0,1.5,15.0,46.0,44.43,32.16
2016,11,20,15,45,0.0,36.5,1.45,15.0,36.5,35.24,24.19
2016,11,20,16,0,0.0,27.0,1.4,15.0,27.0,26.06,16.16
2016,11,20,16,15,0.0,18.0,1.4,15.0,18.0,17.36,8.43
2016,11,20,16,30,0.0,9.0,1.4,15.0,9.0,8.67,0.0
2016,11,20,16,45,0.0,4.5,1.45,15.0,4.5,4.42,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,5.3,14.0,32.0,11.35,0.0
2016,11,21,7,30,353.0,30.0,5.3,14.0,64.0,23.42,13.19
2016,11,21,7,45,449.0,37.5,5.3,14.5,104.5,27.83,18.48
2016,11,21,8,0,545.0,45.0,5.3,15.0,145.0,32.12,22.66
2016,11,21,8,15,602.0,50.5,5.25,15.0,187.0,45.3,25.53
2016,11,21,8,30,659.0,56.0,5.2,15.0,229.0,86.83,45.19
2016,11,21,8,45,698.0,59.5,5.2,15.0,269.5,126.08,71.1
2016,11,21,9,0,737.0,63.0,5.2,15.0,310.0,168.06,104.18
2016,11,21,9,15,762.5,65.5,5.2,15.0,346.5,208.82,139.59
2016,11,21,9,30,788.0,68.0,5.2,15.0,383.0,250.49,177.1
2016,11,21,9,45,807.5,69.5,5.25,15.5,414.0,290.16,213.22
2016,11,21,10,0,827.0,71.0,5.3,16.0,445.0,329.71,248.99
2016,11,21,10,15,839.0,72.5,5.35,16.0,469.5,366.2,282.47
2016,11,21,10,30,851.0,74.0,5.4,16.0,494.0,401.55,314.48
2016,11,21,10,45,856.5,75.5,5.45,16.0,511.5,434.22,343.82
2016,11,21,11,0,862.0,77.0,5.5,16.0,529.0,463.25,369.72
2016,11,21,11,15,523.5,161.0,5.5,16.0,437.0,405.06,325.58
2016,11,21,11,30,185.0,245.0,5.5,16.0,345.0,329.41,264.82
2016,11,21,11,45,527.5,162.5,5.55,16.0,450.0,434.79,352.02
2016,11,21,12,0,870.0,80.0,5.6,16.0,555.0,546.78,443.51
2016,11,21,12,15,868.5,80.0,5.6,16.0,550.5,558.57,453.63
2016,11,21,12,30,867.0,80.0,5.6,16.0,546.0,567.56,461.67
2016,11,21,12,45,863.5,78.5,5.7,16.0,533.5,571.04,465.49
2016,11,21,13,0,860.0,77.0,5.8,16.0,521.0,571.65,466.92
2016,11,21,13,15,851.5,76.0,5.8,16.0,501.5,568.74,465.14
2016,11,21,13,30,843.0,75.0,5.8,16.0,482.0,561.65,459.94
2016,11,21,13,45,828.5,74.0,5.85,16.0,455.5,548.5,449.86
2016,11,21,14,0,814.0,73.0,5.9,16.0,429.0,532.86,437.57
2016,11,21,14,15,794.5,70.5,5.9,15.5,396.5,510.56,420.39
2016,11,21,14,30,775.0,68.0,5.9,15.0,364.0,486.26,401.13
2016,11,21,14,45,744.5,65.5,5.9,15.0,326.0,454.66,374.66
2016,11,21,15,0,714.0,63.0,5.9,15.0,288.0,421.97,346.67
2016,11,21,15,15,671.5,59.0,5.8,15.0,246.5,381.4,311.46
2016,11,21,15,30,629.0,55.0,5.7,15.0,205.0,343.33,277.38
2016,11,21,15,45,559.0,49.0,5.65,15.0,162.5,290.87,230.99
2016,11,21,16,0,489.0,43.0,5.6,15.0,120.0,241.33,186.25
2016,11,21,16,15,375.5,33.5,5.5,14.5,81.0,177.17,129.24
2016,11,21,16,30,262.0,24.0,5.4,14.0,42.0,116.37,54.26
2016,11,21,16,45,131.0,12.0,5.3,14.0,21.0,45.49,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,7,15,162.0,15.0,0.95,14.0,30.0,11.48,0.0
2016,11,22,7,30,324.0,30.0,1.0,14.0,60.0,23.63,13.12
2016,11,22,7,45,418.5,39.0,1.1,14.0,100.0,29.43,19.92
2016,11,22,8,0,513.0,48.0,1.2,14.0,140.0,35.0,25.34
2016,11,22,8,15,571.5,54.0,1.25,14.0,182.0,45.98,27.95
2016,11,22,8,30,630.0,60.0,1.3,14.0,224.0,83.51,44.14
2016,11,22,8,45,498.0,87.5,1.4,14.5,230.0,124.99,78.79
2016,11,22,9,0,366.0,115.0,1.5,15.0,236.0,152.6,106.74
2016,11,22,9,15,562.5,95.0,1.55,15.0,305.5,191.58,132.09
2016,11,22,9,30,759.0,75.0,1.6,15.0,375.0,247.49,173.65
2016,11,22,9,45,783.5,75.5,1.65,15.0,406.5,286.41,208.44
2016,11,22,10,0,808.0,76.0,1.7,15.0,438.0,325.64,243.44
2016,11,22,10,15,770.5,86.0,1.7,15.0,446.5,352.16,268.95
2016,11,22,10,30,733.0,96.0,1.7,15.0,455.0,372.79,288.95
2016,11,22,10,45,613.5,136.0,1.75,15.0,444.5,385.64,302.47
2016,11,22,11,0,494.0,176.0,1.8,15.0,434.0,388.93,307.27
2016,11,22,11,15,675.5,129.5,1.8,15.0,489.0,445.41,352.53
2016,11,22,11,30,857.0,83.0,1.8,15.0,544.0,506.76,401.24
2016,11,22,11,45,858.5,83.0,1.8,15.5,546.5,525.65,416.08
2016,11,22,12,0,860.0,83.0,1.8,16.0,549.0,541.97,428.89
2016,11,22,12,15,635.5,143.0,1.8,16.0,486.0,493.83,391.86
2016,11,22,12,30,411.0,203.0,1.8,16.0,423.0,436.52,347.06
2016,11,22,12,45,625.0,143.5,1.8,16.0,468.5,503.38,401.25
2016,11,22,13,0,839.0,84.0,1.8,16.0,514.0,566.02,450.77
2016,11,22,13,15,723.5,105.5,1.8,16.0,466.5,525.93,419.71
2016,11,22,13,30,608.0,127.0,1.8,16.0,419.0,483.24,386.92
2016,11,22,13,45,497.0,143.0,1.8,16.0,373.0,433.92,348.67
2016,11,22,14,0,386.0,159.0,1.8,16.0,327.0,387.38,311.94
2016,11,22,14,15,536.0,117.5,1.85,15.5,331.5,419.91,339.78
2016,11,22,14,30,686.0,76.0,1.9,15.0,336.0,448.26,363.16
2016,11,22,14,45,641.5,77.5,2.0,15.0,300.5,416.22,337.15
2016,11,22,15,0,597.0,79.0,2.1,15.0,265.0,383.89,310.59
2016,11,22,15,15,556.0,72.5,2.15,15.0,227.0,344.52,277.7
2016,11,22,15,30,515.0,66.0,2.2,15.0,189.0,305.58,244.25
2016,11,22,15,45,459.0,56.5,2.3,15.0,149.5,258.32,203.36
2016,11,22,16,0,403.0,47.0,2.4,15.0,110.0,213.3,163.42
2016,11,22,16,15,306.0,35.5,2.5,15.0,74.0,155.62,112.41
2016,11,22,16,30,209.0,24.0,2.6,15.0,38.0,99.97,43.26
2016,11,22,16,45,104.5,12.0,2.75,15.0,19.0,38.5,0.0
2016,11,22,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,17.0,3.65,14.0,28.0,13.36,0.0
2016,11,23,7,30,244.0,34.0,3.6,14.0,56.0,26.62,15.02
2016,11,23,7,45,336.5,45.5,3.55,14.0,94.5,36.07,25.54
2016,11,23,8,0,429.0,57.0,3.5,14.0,133.0,43.8,33.01
2016,11,23,8,15,495.0,64.5,3.5,14.0,174.5,52.96,35.7
2016,11,23,8,30,561.0,72.0,3.5,14.0,216.0,88.3,51.11
2016,11,23,8,45,415.5,98.5,3.55,14.5,215.0,123.6,81.44
2016,11,23,9,0,270.0,125.0,3.6,15.0,214.0,148.21,107.57
2016,11,23,9,15,238.0,143.5,3.55,15.0,228.5,171.83,129.15
2016,11,23,9,30,206.0,162.0,3.5,15.0,243.0,194.72,150.15
2016,11,23,9,45,484.0,127.5,3.45,15.0,337.5,247.01,186.05
2016,11,23,10,0,762.0,93.0,3.4,15.0,432.0,322.59,243.47
2016,11,23,10,15,776.0,94.5,3.4,15.0,457.0,359.64,276.59
2016,11,23,10,30,790.0,96.0,3.4,15.0,482.0,393.74,306.94
2016,11,23,10,45,802.0,96.5,3.45,15.0,500.0,424.99,334.61
2016,11,23,11,0,814.0,97.0,3.5,15.0,518.0,454.86,360.68
2016,11,23,11,15,819.0,98.0,3.55,15.0,528.5,480.36,382.89
2016,11,23,11,30,824.0,99.0,3.6,15.0,539.0,503.77,403.06
2016,11,23,11,45,826.5,98.5,3.65,15.0,542.0,522.19,419.05
2016,11,23,12,0,829.0,98.0,3.7,15.0,545.0,538.17,432.87
2016,11,23,12,15,827.0,97.5,3.8,15.0,540.5,549.19,442.74
2016,11,23,12,30,825.0,97.0,3.9,15.0,536.0,557.52,450.36
2016,11,23,12,45,814.0,98.0,4.05,15.0,522.5,559.67,453.08
2016,11,23,13,0,803.0,99.0,4.2,15.0,509.0,559.03,453.56
2016,11,23,13,15,792.5,97.5,4.35,15.0,489.5,553.37,450.17
2016,11,23,13,30,782.0,96.0,4.5,15.0,470.0,545.08,444.53
2016,11,23,13,45,767.0,94.0,4.7,15.0,443.5,532.38,435.31
2016,11,23,14,0,752.0,92.0,4.9,15.0,417.0,516.47,423.27
2016,11,23,14,15,729.5,89.0,5.05,15.0,384.5,493.34,405.02
2016,11,23,14,30,707.0,86.0,5.2,15.0,352.0,468.46,384.93
2016,11,23,14,45,678.5,81.0,5.35,15.0,315.0,436.91,358.94
2016,11,23,15,0,650.0,76.0,5.5,15.0,278.0,404.38,331.44
2016,11,23,15,15,603.0,70.5,5.45,14.5,237.0,362.26,295.77
2016,11,23,15,30,556.0,65.0,5.4,14.0,196.0,320.74,259.64
2016,11,23,15,45,488.0,57.0,5.35,14.0,154.5,269.29,214.22
2016,11,23,16,0,420.0,49.0,5.3,14.0,113.0,220.62,170.46
2016,11,23,16,15,305.5,37.5,5.15,13.5,75.5,156.74,113.97
2016,11,23,16,30,191.0,26.0,5.0,13.0,38.0,96.41,39.56
2016,11,23,16,45,95.5,13.0,4.9,13.0,19.0,37.04,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,16.22,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,25.88,14.18
2016,11,24,7,45,354.5,44.0,2.45,11.5,94.0,34.83,24.68
2016,11,24,8,0,459.0,55.0,2.4,12.0,134.0,42.13,31.78
2016,11,24,8,15,524.5,62.5,2.35,12.0,176.5,49.77,38.99
2016,11,24,8,30,590.0,70.0,2.3,12.0,219.0,86.28,49.47
2016,11,24,8,45,590.5,79.5,2.3,12.0,250.5,123.7,74.96
2016,11,24,9,0,591.0,89.0,2.3,12.0,282.0,160.52,104.83
2016,11,24,9,15,654.5,80.5,2.15,12.0,316.5,192.08,130.14
2016,11,24,9,30,718.0,72.0,2.0,12.0,351.0,230.22,162.55
2016,11,24,9,45,758.5,80.5,1.95,12.5,396.5,279.18,204.91
2016,11,24,10,0,799.0,89.0,1.9,13.0,442.0,329.87,248.31
2016,11,24,10,15,813.0,91.0,1.65,13.0,467.5,366.53,280.65
2016,11,24,10,30,827.0,93.0,1.4,13.0,493.0,402.28,311.4
2016,11,24,10,45,838.0,93.5,1.15,13.5,512.0,434.22,337.57
2016,11,24,11,0,849.0,94.0,0.9,14.0,531.0,464.62,361.36
2016,11,24,11,15,854.0,95.0,0.85,14.0,541.5,491.0,383.03
2016,11,24,11,30,859.0,96.0,0.8,14.0,552.0,515.19,402.51
2016,11,24,11,45,861.0,95.5,0.75,14.0,555.0,534.05,417.59
2016,11,24,12,0,863.0,95.0,0.7,14.0,558.0,550.34,430.43
2016,11,24,12,15,860.5,95.0,1.05,14.0,553.0,562.09,443.07
2016,11,24,12,30,858.0,95.0,1.4,14.0,548.0,571.03,453.06
2016,11,24,12,45,852.5,94.0,1.75,14.0,535.5,574.46,458.45
2016,11,24,13,0,847.0,93.0,2.1,14.0,523.0,575.03,461.26
2016,11,24,13,15,837.0,91.5,2.2,14.0,503.0,569.72,458.23
2016,11,24,13,30,827.0,90.0,2.3,14.0,483.0,561.65,452.91
2016,11,24,13,45,812.0,88.0,2.45,14.0,456.0,547.63,442.99
2016,11,24,14,0,797.0,86.0,2.6,14.0,429.0,531.14,430.84
2016,11,24,14,15,775.5,83.0,2.55,14.0,395.5,507.85,412.45
2016,11,24,14,30,754.0,80.0,2.5,14.0,362.0,484.24,393.39
2016,11,24,14,45,722.5,76.5,2.5,14.0,324.0,452.11,367.29
2016,11,24,15,0,691.0,73.0,2.5,14.0,286.0,418.99,339.74
2016,11,24,15,15,644.5,67.5,2.45,14.0,244.0,376.27,303.72
2016,11,24,15,30,598.0,62.0,2.4,14.0,202.0,334.04,267.15
2016,11,24,15,45,530.0,54.5,2.4,14.0,159.5,282.11,222.08
2016,11,24,16,0,462.0,47.0,2.4,14.0,117.0,232.89,178.33
2016,11,24,16,15,344.5,36.0,2.4,13.5,78.0,167.42,120.74
2016,11,24,16,30,227.0,25.0,2.4,13.0,39.0,104.61,40.18
2016,11,24,16,45,113.5,12.5,2.45,13.0,19.5,40.96,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,105.5,15.0,3.85,12.0,24.0,14.74,0.0
2016,11,25,7,30,211.0,30.0,3.9,12.0,48.0,23.42,11.69
2016,11,25,7,45,308.0,41.5,3.95,12.5,85.0,31.71,21.77
2016,11,25,8,0,405.0,53.0,4.0,13.0,122.0,40.41,30.07
2016,11,25,8,15,462.5,62.0,4.05,13.0,161.5,47.45,36.73
2016,11,25,8,30,520.0,71.0,4.1,13.0,201.0,81.77,48.26
2016,11,25,8,45,560.5,77.5,4.15,13.5,239.5,117.06,70.51
2016,11,25,9,0,601.0,84.0,4.2,14.0,278.0,155.46,99.58
2016,11,25,9,15,655.0,78.5,4.2,14.0,312.5,188.25,126.23
2016,11,25,9,30,709.0,73.0,4.2,14.0,347.0,226.79,159.36
2016,11,25,9,45,595.5,107.5,4.25,14.5,350.5,255.8,190.14
2016,11,25,10,0,482.0,142.0,4.3,15.0,354.0,276.67,212.66
2016,11,25,10,15,432.0,162.5,4.35,15.0,360.5,297.68,232.96
2016,11,25,10,30,382.0,183.0,4.4,15.0,367.0,315.03,249.44
2016,11,25,10,45,350.0,197.0,4.45,15.0,370.5,328.82,262.21
2016,11,25,11,0,318.0,211.0,4.5,15.0,374.0,340.02,272.42
2016,11,25,11,15,265.5,223.5,4.5,15.0,361.5,338.0,271.64
2016,11,25,11,30,213.0,236.0,4.5,15.0,349.0,331.74,267.08
2016,11,25,11,45,253.5,232.0,4.5,15.0,367.0,355.95,287.1
2016,11,25,12,0,294.0,228.0,4.5,15.0,385.0,379.59,306.61
2016,11,25,12,15,259.5,230.5,4.45,15.0,368.5,369.89,299.0
2016,11,25,12,30,225.0,233.0,4.4,15.0,352.0,355.61,287.71
2016,11,25,12,45,133.5,220.0,4.4,15.0,290.5,295.49,239.1
2016,11,25,13,0,42.0,207.0,4.4,15.0,229.0,230.01,185.4
2016,11,25,13,15,87.5,207.5,4.4,15.0,250.5,257.21,208.48
2016,11,25,13,30,133.0,208.0,4.4,15.0,272.0,288.56,234.62
2016,11,25,13,45,148.5,196.0,4.4,15.0,263.0,285.51,232.59
2016,11,25,14,0,164.0,184.0,4.4,15.0,254.0,281.63,229.91
2016,11,25,14,15,155.0,172.0,4.4,15.0,234.5,263.94,215.64
2016,11,25,14,30,146.0,160.0,4.4,15.0,215.0,245.97,201.0
2016,11,25,14,45,142.0,143.5,4.45,15.0,192.5,225.19,183.93
2016,11,25,15,0,138.0,127.0,4.5,15.0,170.0,203.99,166.23
2016,11,25,15,15,127.0,109.5,4.55,15.0,144.5,178.14,144.3
2016,11,25,15,30,116.0,92.0,4.6,15.0,119.0,152.33,122.02
2016,11,25,15,45,101.5,74.0,4.65,15.0,94.0,124.63,97.85
2016,11,25,16,0,87.0,56.0,4.7,15.0,69.0,97.27,73.67
2016,11,25,16,15,46.5,39.0,4.75,14.5,46.0,63.14,43.87
2016,11,25,16,30,6.0,22.0,4.8,14.0,23.0,24.02,4.88
2016,11,25,16,45,3.0,11.0,4.85,14.0,11.5,11.57,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,7.35,13.0,5.5,5.41,0.0
2016,11,26,7,30,0.0,11.0,7.0,13.0,11.0,10.61,1.87
2016,11,26,7,45,0.0,21.5,6.65,13.0,21.5,20.75,12.2
2016,11,26,8,0,0.0,32.0,6.3,13.0,32.0,30.9,21.63
2016,11,26,8,15,0.0,43.0,5.85,12.5,43.0,41.54,31.49
2016,11,26,8,30,0.0,54.0,5.4,12.0,54.0,52.07,39.09
2016,11,26,8,45,0.0,65.0,5.0,12.0,65.0,62.43,48.07
2016,11,26,9,0,0.0,76.0,4.6,12.0,76.0,72.83,56.99
2016,11,26,9,15,0.0,85.5,4.6,12.0,85.5,81.9,64.67
2016,11,26,9,30,0.0,95.0,4.6,12.0,95.0,90.99,72.31
2016,11,26,9,45,18.5,134.5,4.65,12.0,142.5,132.44,106.64
2016,11,26,10,0,37.0,174.0,4.7,12.0,190.0,173.39,140.36
2016,11,26,10,15,54.0,189.5,4.9,12.0,214.5,195.81,158.69
2016,11,26,10,30,71.0,205.0,5.1,12.0,239.0,219.46,178.14
2016,11,26,10,45,41.5,194.0,5.3,12.0,214.5,201.12,163.37
2016,11,26,11,0,12.0,183.0,5.5,12.0,190.0,180.66,146.56
2016,11,26,11,15,154.0,203.0,5.55,12.0,284.5,266.15,217.3
2016,11,26,11,30,296.0,223.0,5.6,12.0,379.0,359.58,294.02
2016,11,26,11,45,346.5,214.5,5.7,12.5,398.0,384.64,314.58
2016,11,26,12,0,397.0,206.0,5.8,13.0,417.0,410.27,335.72
2016,11,26,12,15,340.5,215.0,5.75,13.0,395.0,396.66,324.86
2016,11,26,12,30,284.0,224.0,5.7,13.0,373.0,380.79,312.01
2016,11,26,12,45,500.5,172.0,5.7,13.0,427.0,454.63,374.29
2016,11,26,13,0,717.0,120.0,5.7,13.0,481.0,527.18,434.74
2016,11,26,13,15,410.5,163.0,5.65,13.0,368.0,402.05,331.93
2016,11,26,13,30,104.0,206.0,5.6,13.0,255.0,265.88,217.91
2016,11,26,13,45,95.5,196.5,5.6,13.5,239.5,252.3,206.76
2016,11,26,14,0,87.0,187.0,5.6,14.0,224.0,238.55,195.24
2016,11,26,14,15,199.5,163.5,5.75,14.0,240.0,277.55,228.87
2016,11,26,14,30,312.0,140.0,5.9,14.0,256.0,313.01,258.89
2016,11,26,14,45,273.5,133.5,6.1,14.0,227.0,283.3,233.89
2016,11,26,15,0,235.0,127.0,6.3,14.0,198.0,254.49,209.42
2016,11,26,15,15,210.5,111.0,6.6,14.0,168.0,222.08,181.71
2016,11,26,15,30,186.0,95.0,6.9,14.0,138.0,190.23,153.99
2016,11,26,15,45,144.0,77.5,7.25,14.0,107.0,145.58,115.38
2016,11,26,16,0,102.0,60.0,7.6,14.0,76.0,108.05,82.63
2016,11,26,16,15,55.5,41.0,7.75,14.0,49.5,69.07,48.39
2016,11,26,16,30,9.0,22.0,7.9,14.0,23.0,26.3,5.11
2016,11,26,16,45,4.5,11.0,8.1,14.0,11.5,11.94,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,27.5,17.0,8.4,13.0,19.0,16.71,0.0
2016,11,27,7,30,55.0,34.0,8.3,13.0,38.0,28.93,13.88
2016,11,27,7,45,169.0,49.5,8.2,13.5,75.0,40.07,28.59
2016,11,27,8,0,283.0,65.0,8.1,14.0,112.0,49.72,37.96
2016,11,27,8,15,353.5,76.0,8.05,14.0,151.0,56.76,44.73
2016,11,27,8,30,424.0,87.0,8.0,14.0,190.0,87.16,56.58
2016,11,27,8,45,512.0,86.5,7.95,14.0,233.0,117.58,73.39
2016,11,27,9,0,600.0,86.0,7.9,14.0,276.0,153.4,98.15
2016,11,27,9,15,632.5,90.5,7.8,14.0,312.0,190.99,129.59
2016,11,27,9,30,665.0,95.0,7.7,14.0,348.0,230.39,164.18
2016,11,27,9,45,687.0,90.5,7.6,14.5,370.5,260.24,191.64
2016,11,27,10,0,709.0,86.0,7.5,15.0,393.0,290.39,219.49
2016,11,27,10,15,684.0,99.0,7.35,15.0,409.0,321.13,248.86
2016,11,27,10,30,659.0,112.0,7.2,15.0,425.0,348.79,274.91
2016,11,27,10,45,654.5,118.0,7.05,15.0,439.0,374.93,298.82
2016,11,27,11,0,650.0,124.0,6.9,15.0,453.0,399.2,320.67
2016,11,27,11,15,736.0,109.5,6.75,15.0,489.0,442.7,357.39
2016,11,27,11,30,822.0,95.0,6.6,15.0,525.0,488.72,395.89
2016,11,27,11,45,825.0,94.5,6.5,15.0,528.0,507.42,412.38
2016,11,27,12,0,828.0,94.0,6.4,15.0,531.0,523.72,426.69
2016,11,27,12,15,825.5,94.0,6.25,15.0,526.5,535.13,436.75
2016,11,27,12,30,823.0,94.0,6.1,15.0,522.0,543.87,444.43
2016,11,27,12,45,815.5,93.5,6.0,15.0,509.5,546.67,447.31
2016,11,27,13,0,808.0,93.0,5.9,15.0,497.0,546.71,447.84
2016,11,27,13,15,649.0,123.5,5.7,15.0,440.0,493.77,404.76
2016,11,27,13,30,490.0,154.0,5.5,15.0,383.0,436.11,357.56
2016,11,27,13,45,439.5,154.0,5.35,15.0,351.0,407.77,334.69
2016,11,27,14,0,389.0,154.0,5.2,15.0,319.0,378.72,310.95
2016,11,27,14,15,548.0,117.0,5.1,14.5,329.5,419.14,345.35
2016,11,27,14,30,707.0,80.0,5.0,14.0,340.0,455.41,375.33
2016,11,27,14,45,672.5,76.0,4.9,14.0,303.0,422.52,347.51
2016,11,27,15,0,638.0,72.0,4.8,14.0,266.0,388.9,318.72
2016,11,27,15,15,590.0,67.0,4.65,14.0,226.0,347.8,283.17
2016,11,27,15,30,542.0,62.0,4.5,14.0,186.0,307.38,247.43
2016,11,27,15,45,467.5,54.5,4.35,14.0,145.5,255.09,201.57
2016,11,27,16,0,393.0,47.0,4.2,14.0,105.0,205.99,157.84
2016,11,27,16,15,279.0,35.5,4.05,13.5,69.5,144.18,103.11
2016,11,27,16,30,165.0,24.0,3.9,13.0,34.0,84.49,25.1
2016,11,27,16,45,82.5,12.0,3.8,13.0,17.0,32.33,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,36.5,15.0,8.8,14.0,18.0,14.74,0.0
2016,11,28,7,30,73.0,30.0,9.0,14.0,36.0,24.83,10.05
2016,11,28,7,45,148.5,46.5,9.25,14.0,67.5,37.79,26.46
2016,11,28,8,0,224.0,63.0,9.5,14.0,99.0,50.39,38.49
2016,11,28,8,15,277.5,76.5,9.55,14.0,134.5,57.28,45.14
2016,11,28,8,30,331.0,90.0,9.6,14.0,170.0,84.34,57.21
2016,11,28,8,45,371.5,101.0,9.65,14.0,205.5,114.92,77.09
2016,11,28,9,0,412.0,112.0,9.7,14.0,241.0,148.76,102.59
2016,11,28,9,15,466.5,110.5,9.7,14.0,273.0,177.21,124.98
2016,11,28,9,30,521.0,109.0,9.7,14.0,305.0,209.36,151.98
2016,11,28,9,45,300.0,145.5,9.7,14.0,260.5,209.35,161.71
2016,11,28,10,0,79.0,182.0,9.7,14.0,216.0,192.42,154.65
2016,11,28,10,15,284.0,169.0,9.65,14.0,301.5,251.12,199.89
2016,11,28,10,30,489.0,156.0,9.6,14.0,387.0,325.04,259.38
2016,11,28,10,45,531.5,151.5,9.55,14.5,411.0,354.99,285.08
2016,11,28,11,0,574.0,147.0,9.5,15.0,435.0,385.95,311.51
2016,11,28,11,15,636.0,131.5,9.45,15.0,457.0,416.78,338.33
2016,11,28,11,30,698.0,116.0,9.4,15.0,479.0,447.46,365.02
2016,11,28,11,45,722.5,119.5,9.35,15.0,497.5,478.75,391.8
2016,11,28,12,0,747.0,123.0,9.3,15.0,516.0,508.8,417.31
2016,11,28,12,15,632.0,147.0,9.2,15.0,477.5,484.56,398.1
2016,11,28,12,30,517.0,171.0,9.1,15.0,439.0,453.95,373.3
