Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,45,495.5,171.5,9.05,15.0,423.5,448.67,369.54
2016,11,28,13,0,474.0,172.0,9.0,15.0,408.0,441.52,364.09
2016,11,28,13,15,550.0,145.0,8.85,15.0,409.0,457.76,378.56
2016,11,28,13,30,626.0,118.0,8.7,15.0,410.0,474.03,392.83
2016,11,28,13,45,629.5,119.5,8.6,15.0,399.5,475.54,394.08
2016,11,28,14,0,633.0,121.0,8.5,15.0,389.0,474.82,393.36
2016,11,28,14,15,505.0,125.0,8.35,15.0,328.5,404.28,335.01
2016,11,28,14,30,377.0,129.0,8.2,15.0,268.0,338.05,279.68
2016,11,28,14,45,330.0,126.0,8.1,15.0,238.5,301.26,248.71
2016,11,28,15,0,283.0,123.0,8.0,15.0,209.0,271.38,223.07
2016,11,28,15,15,254.0,108.0,7.8,15.0,177.0,237.06,193.51
2016,11,28,15,30,225.0,93.0,7.6,15.0,145.0,203.44,164.13
2016,11,28,15,45,187.0,76.0,7.4,15.0,113.0,164.87,130.37
2016,11,28,16,0,149.0,59.0,7.2,15.0,81.0,128.02,97.85
2016,11,28,16,15,88.0,41.0,7.0,14.5,53.0,84.38,59.48
2016,11,28,16,30,27.0,23.0,6.8,14.0,25.0,35.88,7.02
2016,11,28,16,45,13.5,11.5,6.65,14.0,12.5,14.65,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,11.0,6.15,12.0,24.5,10.81,0.0
2016,11,29,7,30,385.0,22.0,6.0,12.0,49.0,18.65,5.33
2016,11,29,7,45,488.5,29.0,5.9,12.5,89.0,23.34,14.23
2016,11,29,8,0,592.0,36.0,5.8,13.0,129.0,27.92,18.92
2016,11,29,8,15,651.5,40.5,5.7,13.0,171.5,30.04,21.14
2016,11,29,8,30,711.0,45.0,5.6,13.0,214.0,62.41,29.54
2016,11,29,8,45,749.0,48.5,5.5,13.0,254.5,102.89,52.16
2016,11,29,9,0,787.0,52.0,5.4,13.0,295.0,145.89,83.84
2016,11,29,9,15,812.0,54.0,5.2,13.0,332.0,187.49,118.98
2016,11,29,9,30,837.0,56.0,5.0,13.0,369.0,232.58,159.13
2016,11,29,9,45,854.0,58.0,4.8,13.5,400.0,273.25,196.35
2016,11,29,10,0,871.0,60.0,4.6,14.0,431.0,313.5,233.1
2016,11,29,10,15,882.0,61.0,4.4,14.0,456.0,350.16,267.04
2016,11,29,10,30,893.0,62.0,4.2,14.0,481.0,385.51,299.25
2016,11,29,10,45,900.0,63.0,4.05,14.0,499.0,417.77,328.4
2016,11,29,11,0,907.0,64.0,3.9,14.0,517.0,448.1,355.39
2016,11,29,11,15,910.5,64.5,3.85,14.0,527.5,474.28,378.65
2016,11,29,11,30,914.0,65.0,3.8,14.0,538.0,498.05,399.49
2016,11,29,11,45,913.5,65.5,3.8,14.5,541.0,517.32,415.7
2016,11,29,12,0,913.0,66.0,3.8,15.0,544.0,533.83,429.34
2016,11,29,12,15,911.0,66.0,3.9,15.0,539.5,546.21,440.47
2016,11,29,12,30,909.0,66.0,4.0,15.0,535.0,555.69,449.13
2016,11,29,12,45,896.0,68.5,4.1,15.0,522.0,558.92,452.67
2016,11,29,13,0,883.0,71.0,4.2,15.0,509.0,559.17,453.78
2016,11,29,13,15,874.0,70.0,4.3,15.0,489.5,554.99,451.41
2016,11,29,13,30,865.0,69.0,4.4,15.0,470.0,547.98,446.64
2016,11,29,13,45,850.0,68.0,4.5,15.0,444.0,536.91,438.39
2016,11,29,14,0,835.0,67.0,4.6,15.0,418.0,521.6,426.56
2016,11,29,14,15,816.0,64.5,4.6,15.0,386.0,500.19,409.34
2016,11,29,14,30,797.0,62.0,4.6,15.0,354.0,476.7,390.02
2016,11,29,14,45,769.0,59.5,4.7,15.0,317.0,446.98,365.37
2016,11,29,15,0,741.0,57.0,4.8,15.0,280.0,416.0,338.96
2016,11,29,15,15,699.5,53.0,4.7,14.5,239.5,376.46,305.18
2016,11,29,15,30,658.0,49.0,4.6,14.0,199.0,336.97,270.4
2016,11,29,15,45,591.0,43.5,4.6,14.0,156.5,286.49,225.54
2016,11,29,16,0,524.0,38.0,4.6,14.0,114.0,241.39,184.14
2016,11,29,16,15,408.5,29.0,4.5,13.5,75.5,177.91,126.3
2016,11,29,16,30,293.0,20.0,4.4,13.0,37.0,115.85,30.43
2016,11,29,16,45,146.5,10.0,4.35,13.0,18.5,46.02,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,2.2,13.0,12.0,11.8,0.0
2016,11,30,7,30,2.0,24.0,2.1,13.0,24.0,22.54,6.26
2016,11,30,7,45,35.5,40.5,2.05,13.0,45.5,36.37,25.14
2016,11,30,8,0,69.0,57.0,2.0,13.0,67.0,48.24,36.71
2016,11,30,8,15,83.5,74.5,2.0,13.0,91.5,61.96,49.42
2016,11,30,8,30,98.0,92.0,2.0,13.0,116.0,81.24,61.22
2016,11,30,8,45,108.5,109.0,2.0,13.0,139.5,102.9,77.76
2016,11,30,9,0,119.0,126.0,2.0,13.0,163.0,125.52,95.86
2016,11,30,9,15,127.0,140.5,2.1,13.0,184.5,146.6,113.24
2016,11,30,9,30,135.0,155.0,2.2,13.0,206.0,168.22,131.31
2016,11,30,9,45,294.0,148.5,2.35,13.5,270.0,208.5,159.77
2016,11,30,10,0,453.0,142.0,2.5,14.0,334.0,260.58,199.3
2016,11,30,10,15,552.0,126.5,2.65,14.0,374.5,297.7,229.67
2016,11,30,10,30,651.0,111.0,2.8,14.0,415.0,339.03,264.07
2016,11,30,10,45,500.0,154.5,2.95,14.0,393.5,342.29,270.8
2016,11,30,11,0,349.0,198.0,3.1,14.0,372.0,335.82,268.28
2016,11,30,11,15,601.0,138.5,3.35,14.0,445.5,404.31,323.7
2016,11,30,11,30,853.0,79.0,3.6,14.0,519.0,480.38,385.42
2016,11,30,11,45,686.0,125.0,3.9,14.0,480.5,462.36,372.81
2016,11,30,12,0,519.0,171.0,4.2,14.0,442.0,435.31,352.42
2016,11,30,12,15,332.0,201.0,4.6,14.0,374.0,374.49,304.46
2016,11,30,12,30,145.0,231.0,5.0,14.0,306.0,308.01,250.27
2016,11,30,12,45,103.5,220.5,5.4,14.0,273.5,274.83,223.65
2016,11,30,13,0,62.0,210.0,5.8,14.0,241.0,243.42,197.98
2016,11,30,13,15,49.5,198.0,6.0,14.0,222.0,225.66,183.6
2016,11,30,13,30,37.0,186.0,6.2,14.0,203.0,207.62,168.87
2016,11,30,13,45,181.5,174.0,6.45,14.0,251.0,278.03,229.03
2016,11,30,14,0,326.0,162.0,6.7,14.0,299.0,346.4,286.62
2016,11,30,14,15,311.0,153.0,6.65,13.5,275.5,327.01,271.04
2016,11,30,14,30,296.0,144.0,6.6,13.0,252.0,307.02,254.82
2016,11,30,14,45,286.0,130.0,6.6,13.0,225.5,283.39,234.89
2016,11,30,15,0,276.0,116.0,6.6,13.0,199.0,259.17,214.09
2016,11,30,15,15,422.0,88.0,6.5,13.0,193.5,292.49,240.27
2016,11,30,15,30,568.0,60.0,6.4,13.0,188.0,313.39,253.96
2016,11,30,15,45,490.0,53.0,6.35,13.0,147.0,260.04,206.55
2016,11,30,16,0,412.0,46.0,6.3,13.0,106.0,209.99,161.48
2016,11,30,16,15,293.5,35.0,6.2,13.0,70.0,147.16,104.82
2016,11,30,16,30,175.0,24.0,6.1,13.0,34.0,86.4,20.13
2016,11,30,16,45,87.5,12.0,6.1,13.0,17.0,33.34,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,147.0,11.0,5.5,12.0,20.5,10.81,0.0
2016,12,1,7,30,294.0,22.0,5.4,12.0,41.0,17.4,2.31
2016,12,1,7,45,408.0,31.0,5.35,12.5,79.5,23.57,14.21
2016,12,1,8,0,522.0,40.0,5.3,13.0,118.0,29.45,20.2
2016,12,1,8,15,588.0,45.5,5.45,13.0,160.0,32.01,22.85
2016,12,1,8,30,654.0,51.0,5.6,13.0,202.0,61.91,32.39
2016,12,1,8,45,697.5,55.0,5.75,13.5,243.0,100.33,52.73
2016,12,1,9,0,741.0,59.0,5.9,14.0,284.0,141.93,82.32
2016,12,1,9,15,769.5,61.5,5.95,14.0,321.0,182.43,115.86
2016,12,1,9,30,798.0,64.0,6.0,14.0,358.0,224.14,152.68
2016,12,1,9,45,816.0,67.0,6.05,14.0,389.5,264.58,189.87
2016,12,1,10,0,834.0,70.0,6.1,14.0,421.0,304.84,227.12
2016,12,1,10,15,847.5,71.5,6.1,14.0,446.5,341.77,261.54
2016,12,1,10,30,861.0,73.0,6.1,14.0,472.0,377.7,294.69
2016,12,1,10,45,869.5,74.0,6.1,14.0,490.5,409.97,324.41
2016,12,1,11,0,878.0,75.0,6.1,14.0,509.0,441.67,353.08
2016,12,1,11,15,883.0,75.5,6.1,14.0,520.5,467.95,376.91
2016,12,1,11,30,888.0,76.0,6.1,14.0,532.0,491.98,398.46
2016,12,1,11,45,889.5,76.5,6.1,14.0,535.5,511.93,416.35
2016,12,1,12,0,891.0,77.0,6.1,14.0,539.0,529.26,431.81
2016,12,1,12,15,889.5,77.0,6.0,14.0,535.0,541.85,443.02
2016,12,1,12,30,888.0,77.0,5.9,14.0,531.0,551.61,451.73
2016,12,1,12,45,882.0,76.5,5.85,14.0,519.0,555.59,455.73
2016,12,1,13,0,876.0,76.0,5.8,14.0,507.0,557.9,458.19
2016,12,1,13,15,867.0,75.0,5.7,14.0,488.0,554.2,455.62
2016,12,1,13,30,858.0,74.0,5.6,14.0,469.0,547.66,450.61
2016,12,1,13,45,842.0,72.5,5.55,14.5,442.5,534.11,439.09
2016,12,1,14,0,826.0,71.0,5.5,15.0,416.0,518.03,425.34
2016,12,1,14,15,805.0,69.0,5.5,15.0,383.5,496.5,407.84
2016,12,1,14,30,784.0,67.0,5.5,15.0,351.0,472.96,388.3
2016,12,1,14,45,752.0,64.0,5.5,15.0,313.5,441.24,361.67
2016,12,1,15,0,720.0,61.0,5.5,15.0,276.0,408.42,333.48
2016,12,1,15,15,675.5,56.5,5.4,14.5,235.5,367.75,298.66
2016,12,1,15,30,631.0,52.0,5.3,14.0,195.0,329.53,264.82
2016,12,1,15,45,562.0,46.0,5.2,14.0,153.0,279.17,219.95
2016,12,1,16,0,493.0,40.0,5.1,14.0,111.0,231.58,176.6
2016,12,1,16,15,374.0,30.5,5.15,13.5,73.0,167.8,118.73
2016,12,1,16,30,255.0,21.0,5.2,13.0,35.0,105.37,23.61
2016,12,1,16,45,127.5,10.5,5.3,13.0,17.5,41.62,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,173.5,10.0,6.85,11.0,21.0,9.83,0.0
2016,12,2,7,30,347.0,20.0,6.8,11.0,42.0,17.0,0.69
2016,12,2,7,45,457.5,28.0,6.75,11.5,81.0,22.82,13.52
2016,12,2,8,0,568.0,36.0,6.7,12.0,120.0,28.41,19.33
2016,12,2,8,15,631.0,41.0,6.75,12.0,162.5,30.95,21.97
2016,12,2,8,30,694.0,46.0,6.8,12.0,205.0,56.64,28.12
2016,12,2,8,45,732.5,50.0,6.85,12.5,245.5,96.45,48.73
2016,12,2,9,0,771.0,54.0,6.9,13.0,286.0,138.88,78.87
2016,12,2,9,15,798.0,56.5,6.85,13.0,323.0,180.36,113.29
2016,12,2,9,30,825.0,59.0,6.8,13.0,360.0,222.84,151.02
2016,12,2,9,45,841.0,61.5,6.8,13.5,391.0,263.33,188.27
2016,12,2,10,0,857.0,64.0,6.8,14.0,422.0,305.69,227.16
2016,12,2,10,15,869.5,65.0,6.65,14.0,447.5,342.37,261.55
2016,12,2,10,30,882.0,66.0,6.5,14.0,473.0,377.87,294.49
2016,12,2,10,45,889.0,67.5,6.35,14.0,491.5,410.36,324.46
2016,12,2,11,0,896.0,69.0,6.2,14.0,510.0,440.97,352.27
2016,12,2,11,15,900.5,69.5,6.1,14.0,521.0,467.46,376.25
2016,12,2,11,30,905.0,70.0,6.0,14.0,532.0,491.64,397.85
2016,12,2,11,45,906.0,70.5,5.9,14.5,535.5,511.67,414.92
2016,12,2,12,0,907.0,71.0,5.8,15.0,539.0,529.03,429.4
2016,12,2,12,15,905.0,70.5,5.7,15.0,534.5,541.07,440.16
2016,12,2,12,30,903.0,70.0,5.6,15.0,530.0,550.23,448.36
2016,12,2,12,45,900.5,68.5,5.6,15.0,518.5,555.15,453.24
2016,12,2,13,0,898.0,67.0,5.6,15.0,507.0,557.13,455.6
2016,12,2,13,15,888.5,66.0,5.6,15.0,488.0,552.93,452.87
2016,12,2,13,30,879.0,65.0,5.6,15.0,469.0,545.87,447.69
2016,12,2,13,45,862.0,64.5,5.7,15.0,442.5,532.6,437.52
2016,12,2,14,0,845.0,64.0,5.8,15.0,416.0,518.83,426.61
2016,12,2,14,15,825.0,62.0,5.8,15.0,383.5,497.66,409.33
2016,12,2,14,30,805.0,60.0,5.8,15.0,351.0,474.41,389.94
2016,12,2,14,45,772.0,58.0,5.85,15.0,313.5,443.08,363.56
2016,12,2,15,0,739.0,56.0,5.9,15.0,276.0,410.65,335.61
2016,12,2,15,15,696.0,52.0,5.75,15.0,235.5,370.9,300.79
2016,12,2,15,30,653.0,48.0,5.6,15.0,195.0,331.26,265.2
2016,12,2,15,45,582.0,43.0,5.45,15.0,153.0,280.38,219.91
2016,12,2,16,0,511.0,38.0,5.3,15.0,111.0,235.12,178.44
2016,12,2,16,15,393.5,29.0,5.2,14.5,73.5,171.95,120.9
2016,12,2,16,30,276.0,20.0,5.1,14.0,36.0,109.95,23.17
2016,12,2,16,45,138.0,10.0,5.1,14.0,18.0,43.61,0.0
2016,12,2,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,15,136.0,10.5,4.05,13.0,18.0,10.32,0.0
2016,12,3,7,30,272.0,21.0,4.0,13.0,36.0,16.72,0.0
2016,12,3,7,45,386.5,29.5,3.95,13.0,73.5,22.46,13.01
2016,12,3,8,0,501.0,38.0,3.9,13.0,111.0,27.94,18.82
2016,12,3,8,15,567.0,44.0,3.95,13.0,151.5,31.01,21.93
2016,12,3,8,30,633.0,50.0,4.0,13.0,192.0,56.72,30.32
2016,12,3,8,45,677.5,53.5,4.1,13.5,232.0,93.52,48.55
2016,12,3,9,0,722.0,57.0,4.2,14.0,272.0,133.63,76.23
2016,12,3,9,15,750.5,59.5,4.15,14.0,308.5,173.15,108.4
2016,12,3,9,30,779.0,62.0,4.1,14.0,345.0,213.9,143.95
2016,12,3,9,45,796.0,65.0,4.1,14.5,375.5,253.25,179.49
2016,12,3,10,0,813.0,68.0,4.1,15.0,406.0,292.38,214.93
2016,12,3,10,15,827.0,69.5,4.1,15.0,431.0,328.67,248.28
2016,12,3,10,30,841.0,71.0,4.1,15.0,456.0,364.05,280.44
2016,12,3,10,45,851.0,71.5,4.15,15.0,475.0,395.79,309.3
2016,12,3,11,0,861.0,72.0,4.2,15.0,494.0,427.14,337.28
2016,12,3,11,15,866.0,72.5,4.25,15.0,505.0,453.01,360.47
2016,12,3,11,30,871.0,73.0,4.3,15.0,516.0,476.69,381.48
2016,12,3,11,45,872.5,73.5,4.4,15.5,519.5,496.37,398.32
2016,12,3,12,0,874.0,74.0,4.5,16.0,523.0,513.5,412.78
2016,12,3,12,15,872.5,73.5,4.5,16.0,519.5,525.43,423.45
2016,12,3,12,30,871.0,73.0,4.5,16.0,516.0,534.6,431.72
2016,12,3,12,45,869.5,71.5,4.5,16.0,505.0,539.92,436.82
2016,12,3,13,0,868.0,70.0,4.5,16.0,494.0,542.41,439.52
2016,12,3,13,15,860.0,69.0,4.4,16.0,476.0,539.11,437.25
2016,12,3,13,30,852.0,68.0,4.3,16.0,458.0,533.03,432.62
2016,12,3,13,45,840.0,66.0,4.25,16.0,433.0,522.89,424.72
2016,12,3,14,0,828.0,64.0,4.2,16.0,408.0,508.54,413.32
2016,12,3,14,15,809.0,62.0,4.1,16.0,376.5,488.19,396.81
2016,12,3,14,30,790.0,60.0,4.0,16.0,345.0,465.78,378.31
2016,12,3,14,45,762.0,57.5,3.9,16.0,309.0,436.67,354.0
2016,12,3,15,0,734.0,55.0,3.8,16.0,273.0,406.31,328.06
2016,12,3,15,15,692.5,51.5,3.7,15.5,233.0,368.01,295.61
2016,12,3,15,30,651.0,48.0,3.6,15.0,193.0,329.74,262.18
2016,12,3,15,45,581.5,42.5,3.55,15.0,151.5,279.09,217.65
2016,12,3,16,0,512.0,37.0,3.5,15.0,110.0,233.88,176.62
2016,12,3,16,15,397.0,28.5,3.5,14.5,72.5,172.18,120.53
2016,12,3,16,30,282.0,20.0,3.5,14.0,35.0,111.37,22.41
2016,12,3,16,45,141.0,10.0,3.55,14.0,17.5,44.27,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,72.5,10.5,3.55,12.0,14.5,10.32,0.0
2016,12,4,7,30,145.0,21.0,3.6,12.0,29.0,16.47,0.0
2016,12,4,7,45,240.0,33.5,3.65,12.5,61.5,25.86,15.69
2016,12,4,8,0,335.0,46.0,3.7,13.0,94.0,35.7,25.54
2016,12,4,8,15,386.5,57.0,3.8,13.0,130.0,42.34,31.95
2016,12,4,8,30,438.0,68.0,3.9,13.0,166.0,63.34,40.43
2016,12,4,8,45,478.5,76.0,4.0,13.0,201.5,95.0,57.7
2016,12,4,9,0,519.0,84.0,4.1,13.0,237.0,129.91,82.33
2016,12,4,9,15,554.5,87.0,4.2,13.0,269.5,162.34,108.13
2016,12,4,9,30,590.0,90.0,4.3,13.0,302.0,197.03,137.71
2016,12,4,9,45,639.5,88.0,4.45,13.5,336.5,232.4,168.13
2016,12,4,10,0,689.0,86.0,4.6,14.0,371.0,270.39,201.25
2016,12,4,10,15,663.5,99.0,4.65,14.0,387.0,300.85,230.37
2016,12,4,10,30,638.0,112.0,4.7,14.0,403.0,328.25,256.28
2016,12,4,10,45,638.5,117.0,4.8,14.5,418.0,354.92,280.14
2016,12,4,11,0,639.0,122.0,4.9,15.0,433.0,380.06,302.23
2016,12,4,11,15,622.0,130.5,4.95,15.0,439.0,399.36,319.78
2016,12,4,11,30,605.0,139.0,5.0,15.0,445.0,416.18,334.9
2016,12,4,11,45,539.5,159.0,5.1,15.0,433.5,417.18,337.03
2016,12,4,12,0,474.0,179.0,5.2,15.0,422.0,415.63,336.65
2016,12,4,12,15,534.0,160.5,5.35,15.0,432.5,436.83,355.04
2016,12,4,12,30,594.0,142.0,5.5,15.0,443.0,459.27,374.32
2016,12,4,12,45,541.5,153.0,5.65,15.0,422.5,447.27,365.26
2016,12,4,13,0,489.0,164.0,5.8,15.0,402.0,434.87,355.68
2016,12,4,13,15,520.0,150.0,5.85,14.5,394.5,439.71,361.16
2016,12,4,13,30,551.0,136.0,5.9,14.0,387.0,442.53,364.87
2016,12,4,13,45,430.0,149.0,5.95,14.0,338.5,391.14,322.72
2016,12,4,14,0,309.0,162.0,6.0,14.0,290.0,335.23,276.54
2016,12,4,14,15,193.0,155.0,5.9,14.0,233.0,262.06,215.8
2016,12,4,14,30,77.0,148.0,5.8,14.0,176.0,191.4,156.47
2016,12,4,14,45,66.0,135.0,5.75,14.0,157.0,172.44,140.64
2016,12,4,15,0,55.0,122.0,5.7,14.0,138.0,153.74,124.82
2016,12,4,15,15,45.0,104.5,5.55,14.0,116.5,130.51,105.0
2016,12,4,15,30,35.0,87.0,5.4,14.0,95.0,107.48,85.16
2016,12,4,15,45,26.0,69.0,5.25,14.0,74.5,84.45,65.15
2016,12,4,16,0,17.0,51.0,5.1,14.0,54.0,61.5,45.13
2016,12,4,16,15,8.5,33.0,5.0,14.0,34.5,36.43,22.94
2016,12,4,16,30,0.0,15.0,4.9,14.0,15.0,14.48,0.0
2016,12,4,16,45,0.0,7.5,4.8,14.0,7.5,7.37,0.0
2016,12,4,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,52.0,10.0,6.4,12.0,13.0,9.83,0.0
2016,12,5,7,30,104.0,20.0,6.3,12.0,26.0,15.68,0.0
2016,12,5,7,45,174.5,34.5,6.25,12.5,54.5,26.74,16.19
2016,12,5,8,0,245.0,49.0,6.2,13.0,83.0,37.38,26.93
2016,12,5,8,15,281.5,63.0,6.1,13.0,115.0,47.21,36.2
2016,12,5,8,30,318.0,77.0,6.0,13.0,147.0,66.03,45.35
2016,12,5,8,45,342.5,89.5,5.95,13.0,178.5,95.21,63.18
2016,12,5,9,0,367.0,102.0,5.9,13.0,210.0,126.29,86.07
2016,12,5,9,15,388.5,111.0,5.85,13.0,238.0,155.61,109.8
2016,12,5,9,30,410.0,120.0,5.8,13.0,266.0,186.18,135.89
2016,12,5,9,45,574.5,97.0,5.8,13.0,322.0,223.45,163.42
2016,12,5,10,0,739.0,74.0,5.8,13.0,378.0,273.2,203.23
2016,12,5,10,15,780.5,77.5,5.7,13.0,416.0,317.39,242.58
2016,12,5,10,30,822.0,81.0,5.6,13.0,454.0,362.73,282.66
2016,12,5,10,45,830.0,83.0,5.6,13.5,472.5,394.69,311.51
2016,12,5,11,0,838.0,85.0,5.6,14.0,491.0,425.02,338.42
2016,12,5,11,15,843.5,85.5,5.65,14.0,502.5,451.01,362.01
2016,12,5,11,30,849.0,86.0,5.7,14.0,514.0,474.92,383.49
2016,12,5,11,45,849.5,86.5,5.8,14.0,518.0,494.22,401.0
2016,12,5,12,0,850.0,87.0,5.9,14.0,522.0,511.01,416.18
2016,12,5,12,15,848.5,87.0,5.95,14.0,518.0,523.69,427.73
2016,12,5,12,30,847.0,87.0,6.0,14.0,514.0,533.67,436.91
2016,12,5,12,45,833.5,88.5,6.1,14.0,501.5,536.15,439.95
2016,12,5,13,0,820.0,90.0,6.2,14.0,489.0,535.79,440.53
2016,12,5,13,15,643.5,122.0,6.15,14.0,427.5,478.08,393.71
2016,12,5,13,30,467.0,154.0,6.1,14.0,366.0,415.64,342.51
2016,12,5,13,45,398.0,156.5,6.1,14.0,330.0,381.38,314.64
2016,12,5,14,0,329.0,159.0,6.1,14.0,294.0,341.91,282.21
2016,12,5,14,15,328.5,146.0,6.0,13.5,272.0,325.73,269.56
2016,12,5,14,30,328.0,133.0,5.9,13.0,250.0,308.38,255.59
2016,12,5,14,45,301.0,124.0,5.85,13.0,223.0,281.77,233.07
2016,12,5,15,0,274.0,115.0,5.8,13.0,196.0,255.35,210.37
2016,12,5,15,15,252.0,100.5,5.8,13.0,166.5,225.14,184.2
2016,12,5,15,30,230.0,86.0,5.8,13.0,137.0,195.22,157.81
2016,12,5,15,45,199.5,69.5,5.8,13.0,107.0,160.13,126.76
2016,12,5,16,0,169.0,53.0,5.8,13.0,77.0,126.15,96.33
2016,12,5,16,15,108.5,37.0,5.7,13.0,50.5,84.75,59.08
2016,12,5,16,30,48.0,21.0,5.6,13.0,24.0,38.69,4.31
2016,12,5,16,45,24.0,10.5,5.55,13.0,12.0,16.17,0.0
2016,12,5,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,11.0,11.5,11.3,0.0
2016,12,6,7,30,0.0,23.0,7.3,11.0,23.0,21.17,0.0
2016,12,6,7,45,99.0,36.0,7.25,11.0,49.5,29.63,18.42
2016,12,6,8,0,198.0,49.0,7.2,11.0,76.0,37.45,27.16
2016,12,6,8,15,227.0,64.5,7.15,11.0,105.5,51.56,40.32
2016,12,6,8,30,256.0,80.0,7.1,11.0,135.0,69.58,50.17
2016,12,6,8,45,275.0,94.0,7.05,11.5,164.0,96.54,67.34
2016,12,6,9,0,294.0,108.0,7.0,12.0,193.0,124.96,88.55
2016,12,6,9,15,309.5,119.5,6.85,12.0,219.5,152.13,110.77
2016,12,6,9,30,325.0,131.0,6.7,12.0,246.0,180.16,134.76
2016,12,6,9,45,515.5,106.0,6.55,12.0,307.5,216.08,159.87
2016,12,6,10,0,706.0,81.0,6.4,12.0,369.0,266.88,199.61
2016,12,6,10,15,715.0,84.5,6.3,12.0,392.0,299.91,230.62
2016,12,6,10,30,724.0,88.0,6.2,12.0,415.0,331.99,260.48
2016,12,6,10,45,686.0,103.0,6.1,12.0,423.0,356.25,284.0
2016,12,6,11,0,648.0,118.0,6.0,12.0,431.0,376.75,303.59
2016,12,6,11,15,765.0,95.5,5.95,12.0,473.5,425.07,344.48
2016,12,6,11,30,882.0,73.0,5.9,12.0,516.0,475.69,387.19
2016,12,6,11,45,696.5,120.5,5.85,12.0,472.5,452.93,370.55
2016,12,6,12,0,511.0,168.0,5.8,12.0,429.0,420.94,345.4
2016,12,6,12,15,697.5,120.0,5.7,12.0,473.0,478.71,393.93
2016,12,6,12,30,884.0,72.0,5.6,12.0,517.0,535.08,440.95
2016,12,6,12,45,841.0,75.5,5.6,12.0,491.5,525.02,433.62
2016,12,6,13,0,798.0,79.0,5.6,12.0,466.0,511.18,423.2
2016,12,6,13,15,698.0,100.5,5.6,12.0,429.5,483.63,400.92
2016,12,6,13,30,598.0,122.0,5.6,12.0,393.0,453.42,376.18
2016,12,6,13,45,547.5,125.0,5.7,12.0,363.0,426.27,354.33
2016,12,6,14,0,497.0,128.0,5.8,12.0,333.0,400.56,333.27
2016,12,6,14,15,476.5,120.5,5.85,12.0,304.5,378.21,314.91
2016,12,6,14,30,456.0,113.0,5.9,12.0,276.0,354.78,295.31
2016,12,6,14,45,432.5,105.0,5.95,12.0,247.0,328.54,273.01
2016,12,6,15,0,409.0,97.0,6.0,12.0,218.0,301.83,249.84
2016,12,6,15,15,518.0,74.0,5.95,12.0,204.5,317.26,260.58
2016,12,6,15,30,627.0,51.0,5.9,12.0,191.0,323.7,262.03
2016,12,6,15,45,555.0,45.5,5.9,12.0,149.5,273.51,216.9
2016,12,6,16,0,483.0,40.0,5.9,12.0,108.0,226.18,173.51
2016,12,6,16,15,363.0,30.5,5.85,11.5,71.5,163.05,115.65
2016,12,6,16,30,243.0,21.0,5.8,11.0,35.0,101.07,19.68
2016,12,6,16,45,121.5,10.5,5.8,11.0,17.5,39.89,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,2.6,10.0,3.0,2.95,0.0
2016,12,7,7,30,0.0,6.0,2.6,10.0,6.0,5.78,0.0
2016,12,7,7,45,0.0,14.5,2.65,10.0,14.5,13.98,5.64
2016,12,7,8,0,0.0,23.0,2.7,10.0,23.0,22.19,13.89
2016,12,7,8,15,0.0,32.0,2.75,10.0,32.0,30.89,22.06
2016,12,7,8,30,0.0,41.0,2.8,10.0,41.0,39.6,28.54
2016,12,7,8,45,0.0,50.0,2.85,10.5,50.0,48.31,36.14
2016,12,7,9,0,0.0,59.0,2.9,11.0,59.0,57.02,43.64
2016,12,7,9,15,0.0,67.0,3.05,11.0,67.0,64.65,50.2
2016,12,7,9,30,0.0,75.0,3.2,11.0,75.0,72.28,56.69
2016,12,7,9,45,0.0,60.5,3.4,11.0,60.5,58.47,44.79
2016,12,7,10,0,0.0,46.0,3.6,11.0,46.0,44.43,32.69
2016,12,7,10,15,81.0,121.0,3.55,11.0,157.5,138.94,111.1
2016,12,7,10,30,162.0,196.0,3.5,11.0,269.0,238.61,192.65
2016,12,7,10,45,88.5,187.0,3.5,11.0,227.0,210.34,170.64
2016,12,7,11,0,15.0,178.0,3.5,11.0,185.0,176.46,143.38
2016,12,7,11,15,50.0,198.5,3.6,11.0,223.5,211.79,172.54
2016,12,7,11,30,85.0,219.0,3.7,11.0,262.0,249.43,203.48
2016,12,7,11,45,106.5,223.5,3.8,11.0,277.5,266.98,218.01
2016,12,7,12,0,128.0,228.0,3.9,11.0,293.0,286.85,234.54
2016,12,7,12,15,80.0,214.0,4.15,11.0,254.5,250.26,204.73
2016,12,7,12,30,32.0,200.0,4.4,11.0,216.0,213.63,174.51
2016,12,7,12,45,44.0,201.5,4.7,11.0,223.0,222.82,182.54
2016,12,7,13,0,56.0,203.0,5.0,11.0,230.0,232.15,190.67
2016,12,7,13,15,52.0,194.5,5.15,11.0,219.0,222.67,183.03
2016,12,7,13,30,48.0,186.0,5.3,11.0,208.0,212.98,175.21
2016,12,7,13,45,24.0,132.5,5.5,11.0,143.5,145.31,118.57
2016,12,7,14,0,0.0,79.0,5.7,11.0,79.0,76.45,60.05
2016,12,7,14,15,0.0,45.0,5.85,11.0,45.0,43.46,31.87
2016,12,7,14,30,0.0,11.0,6.0,11.0,11.0,10.61,3.53
2016,12,7,14,45,0.0,9.5,6.2,11.0,9.5,9.16,2.29
2016,12,7,15,0,0.0,8.0,6.4,11.0,8.0,7.71,1.03
2016,12,7,15,15,0.0,7.0,6.5,11.0,7.0,6.75,0.18
2016,12,7,15,30,0.0,6.0,6.6,11.0,6.0,5.78,0.0
2016,12,7,15,45,0.0,4.5,6.75,11.0,4.5,4.34,0.0
2016,12,7,16,0,0.0,3.0,6.9,11.0,3.0,2.89,0.0
2016,12,7,16,15,0.0,2.0,7.0,11.0,2.0,1.93,0.0
2016,12,7,16,30,0.0,1.0,7.1,11.0,1.0,0.96,0.0
2016,12,7,16,45,0.0,0.5,7.2,11.0,0.5,0.49,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,7.65,15.0,3.5,3.44,0.0
2016,12,8,7,30,0.0,7.0,7.6,15.0,7.0,6.75,0.0
2016,12,8,7,45,0.0,17.0,7.55,15.0,17.0,16.4,7.14
2016,12,8,8,0,0.0,27.0,7.5,15.0,27.0,26.07,16.79
2016,12,8,8,15,0.0,38.5,7.4,15.0,38.5,37.19,27.02
2016,12,8,8,30,0.0,50.0,7.3,15.0,50.0,48.02,34.98
2016,12,8,8,45,0.0,61.5,7.2,15.0,61.5,58.82,44.33
2016,12,8,9,0,0.0,73.0,7.1,15.0,73.0,69.67,53.62
2016,12,8,9,15,0.0,83.5,6.9,15.0,83.5,79.66,62.1
2016,12,8,9,30,0.0,94.0,6.7,15.0,94.0,89.68,70.51
2016,12,8,9,45,46.0,132.5,6.5,15.0,151.5,133.98,105.96
2016,12,8,10,0,92.0,171.0,6.3,15.0,209.0,183.17,145.59
2016,12,8,10,15,48.5,163.5,6.1,15.0,183.5,168.18,134.47
2016,12,8,10,30,5.0,156.0,5.9,15.0,158.0,150.38,120.55
2016,12,8,10,45,62.0,184.0,5.75,15.0,213.5,197.48,158.63
2016,12,8,11,0,119.0,212.0,5.6,15.0,269.0,249.2,200.53
2016,12,8,11,15,59.5,183.5,5.35,15.0,212.0,201.57,162.05
2016,12,8,11,30,0.0,155.0,5.1,15.0,155.0,149.45,119.29
2016,12,8,11,45,0.0,156.5,4.95,15.0,156.5,151.19,120.71
2016,12,8,12,0,0.0,158.0,4.8,15.0,158.0,152.93,122.11
2016,12,8,12,15,6.5,170.0,4.65,15.0,173.0,168.21,134.71
2016,12,8,12,30,13.0,182.0,4.5,15.0,188.0,183.82,147.57
2016,12,8,12,45,19.5,184.5,4.35,15.0,194.0,190.31,153.0
2016,12,8,13,0,26.0,187.0,4.2,15.0,200.0,196.94,158.57
2016,12,8,13,15,47.0,189.0,4.05,15.0,211.0,214.24,173.05
2016,12,8,13,30,68.0,191.0,3.9,15.0,222.0,228.72,185.22
2016,12,8,13,45,34.0,156.0,3.8,15.0,171.5,175.08,141.16
2016,12,8,14,0,0.0,121.0,3.7,15.0,121.0,118.67,94.34
2016,12,8,14,15,10.0,127.5,3.55,15.0,131.0,131.0,104.9
2016,12,8,14,30,20.0,134.0,3.4,15.0,141.0,143.59,115.53
2016,12,8,14,45,15.5,120.5,3.3,15.0,126.0,128.0,102.56
2016,12,8,15,0,11.0,107.0,3.2,15.0,111.0,112.52,89.6
2016,12,8,15,15,5.5,92.5,3.05,15.0,94.5,95.66,75.33
2016,12,8,15,30,0.0,78.0,2.9,15.0,78.0,79.01,61.11
2016,12,8,15,45,0.0,60.5,2.8,15.0,60.5,61.19,45.74
2016,12,8,16,0,0.0,43.0,2.7,15.0,43.0,43.08,30.03
2016,12,8,16,15,0.0,28.0,2.55,15.0,28.0,27.51,16.03
2016,12,8,16,30,0.0,13.0,2.4,15.0,13.0,12.54,0.0
2016,12,8,16,45,0.0,6.5,2.3,15.0,6.5,6.39,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
