Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,6.0,4.6,9.0,7.5,0.0,0.0
2016,12,19,7,30,173.0,12.0,4.5,9.0,15.0,11.8,0.0
2016,12,19,7,45,320.0,21.5,4.4,9.0,49.0,16.68,3.72
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,25.59,16.33
2016,12,19,8,15,547.5,37.5,4.3,9.0,124.0,29.62,20.75
2016,12,19,8,30,628.0,44.0,4.3,9.0,165.0,33.6,24.71
2016,12,19,8,45,677.5,48.5,4.35,9.5,205.5,64.7,32.77
2016,12,19,9,0,727.0,53.0,4.4,10.0,246.0,104.77,55.37
2016,12,19,9,15,759.0,56.5,4.4,10.0,283.5,145.16,85.37
2016,12,19,9,30,791.0,60.0,4.4,10.0,321.0,187.19,120.66
2016,12,19,9,45,815.0,61.5,4.4,10.5,354.5,227.0,156.21
2016,12,19,10,0,839.0,63.0,4.4,11.0,388.0,267.2,192.86
2016,12,19,10,15,854.0,65.0,4.4,11.0,415.0,305.39,228.59
2016,12,19,10,30,869.0,67.0,4.4,11.0,442.0,344.65,264.89
2016,12,19,10,45,877.5,68.0,4.45,11.5,462.0,377.5,295.12
2016,12,19,11,0,886.0,69.0,4.5,12.0,482.0,408.67,323.34
2016,12,19,11,15,892.0,70.0,4.5,12.0,495.0,436.97,349.18
2016,12,19,11,30,898.0,71.0,4.5,12.0,508.0,463.13,372.76
2016,12,19,11,45,900.0,71.5,4.5,12.0,513.5,484.7,392.24
2016,12,19,12,0,902.0,72.0,4.5,12.0,519.0,503.72,409.27
2016,12,19,12,15,901.0,72.0,4.5,12.0,517.0,518.11,422.29
2016,12,19,12,30,900.0,72.0,4.5,12.0,515.0,529.71,432.81
2016,12,19,12,45,851.5,74.5,4.55,12.5,487.5,517.48,423.53
2016,12,19,13,0,803.0,77.0,4.6,13.0,460.0,501.4,410.98
2016,12,19,13,15,735.5,89.5,4.6,13.0,431.0,482.88,396.6
2016,12,19,13,30,668.0,102.0,4.6,13.0,402.0,462.65,380.53
2016,12,19,13,45,758.5,84.0,4.6,13.0,407.5,488.73,402.13
2016,12,19,14,0,849.0,66.0,4.6,13.0,413.0,511.76,420.72
2016,12,19,14,15,753.5,71.5,4.55,13.0,363.0,462.61,380.85
2016,12,19,14,30,658.0,77.0,4.5,13.0,313.0,414.51,341.48
2016,12,19,14,45,630.0,74.0,4.45,13.0,281.5,388.72,319.73
2016,12,19,15,0,602.0,71.0,4.4,13.0,250.0,361.95,296.58
2016,12,19,15,15,638.5,60.0,4.3,12.5,226.0,353.42,287.84
2016,12,19,15,30,675.0,49.0,4.2,12.0,202.0,339.35,273.33
2016,12,19,15,45,610.0,43.5,4.15,12.0,160.5,290.78,229.98
2016,12,19,16,0,545.0,38.0,4.1,12.0,119.0,244.2,187.51
2016,12,19,16,15,435.5,30.0,4.1,12.0,81.0,186.76,135.13
2016,12,19,16,30,326.0,22.0,4.1,12.0,43.0,129.0,58.39
2016,12,19,16,45,163.0,11.0,4.1,12.0,21.5,51.45,0.0
2016,12,19,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,9.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,9.0,14.0,10.81,0.0
2016,12,20,7,45,302.0,21.0,4.85,9.5,46.5,16.27,2.93
2016,12,20,8,0,446.0,31.0,4.8,10.0,79.0,23.49,14.39
2016,12,20,8,15,526.0,37.5,4.7,10.0,119.0,29.69,20.7
2016,12,20,8,30,606.0,44.0,4.6,10.0,159.0,33.67,24.65
2016,12,20,8,45,653.5,48.5,4.5,10.0,198.5,62.71,32.09
2016,12,20,9,0,701.0,53.0,4.4,10.0,238.0,101.48,53.8
2016,12,20,9,15,733.0,56.0,4.25,10.0,275.0,140.25,82.36
2016,12,20,9,30,765.0,59.0,4.1,10.0,312.0,180.71,116.17
2016,12,20,9,45,789.5,61.0,4.0,10.5,344.5,220.05,151.12
2016,12,20,10,0,814.0,63.0,3.9,11.0,377.0,259.87,187.22
2016,12,20,10,15,828.5,64.5,3.8,11.0,403.5,296.56,221.49
2016,12,20,10,30,843.0,66.0,3.7,11.0,430.0,332.47,254.82
2016,12,20,10,45,852.0,67.5,3.65,11.5,449.5,367.08,286.19
2016,12,20,11,0,861.0,69.0,3.6,12.0,469.0,398.23,314.05
2016,12,20,11,15,866.5,69.5,3.55,12.0,482.0,425.22,338.59
2016,12,20,11,30,872.0,70.0,3.5,12.0,495.0,450.13,360.92
2016,12,20,11,45,754.5,98.5,3.5,12.5,469.0,443.5,357.39
2016,12,20,12,0,637.0,127.0,3.5,13.0,443.0,431.83,349.06
2016,12,20,12,15,754.5,99.0,3.55,13.0,472.0,473.13,383.41
2016,12,20,12,30,872.0,71.0,3.6,13.0,501.0,514.24,417.27
2016,12,20,12,45,864.5,71.5,3.7,13.5,491.0,520.01,422.12
2016,12,20,13,0,857.0,72.0,3.8,14.0,481.0,522.95,424.66
2016,12,20,13,15,751.5,90.0,3.85,14.0,440.0,491.66,400.37
2016,12,20,13,30,646.0,108.0,3.9,14.0,399.0,457.45,373.44
2016,12,20,13,45,627.5,107.5,3.95,14.0,378.0,446.71,365.31
2016,12,20,14,0,609.0,107.0,4.0,14.0,357.0,434.07,355.34
2016,12,20,14,15,692.0,85.0,3.9,14.0,349.5,447.72,366.37
2016,12,20,14,30,775.0,63.0,3.8,14.0,342.0,455.47,372.08
2016,12,20,14,45,747.5,60.5,3.7,14.0,307.0,428.39,349.24
2016,12,20,15,0,720.0,58.0,3.6,14.0,272.0,399.96,324.87
2016,12,20,15,15,679.0,54.0,3.5,13.5,233.5,362.98,293.53
2016,12,20,15,30,638.0,50.0,3.4,13.0,195.0,325.89,261.16
2016,12,20,15,45,575.5,44.5,3.3,13.0,155.5,281.48,221.67
2016,12,20,16,0,513.0,39.0,3.2,13.0,116.0,237.34,181.65
2016,12,20,16,15,405.5,30.5,3.2,13.0,78.5,178.19,128.71
2016,12,20,16,30,298.0,22.0,3.2,13.0,41.0,121.69,57.61
2016,12,20,16,45,149.0,11.0,3.25,13.0,20.5,48.12,0.0
2016,12,20,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,7,15,59.0,5.0,3.85,12.0,6.5,0.0,0.0
2016,12,21,7,30,118.0,10.0,3.9,12.0,13.0,9.83,0.0
2016,12,21,7,45,256.5,20.5,4.0,12.0,43.5,15.85,2.1
2016,12,21,8,0,395.0,31.0,4.1,12.0,74.0,23.55,14.26
2016,12,21,8,15,477.0,38.5,4.2,12.0,112.5,28.11,19.11
2016,12,21,8,30,559.0,46.0,4.3,12.0,151.0,32.53,23.41
2016,12,21,8,45,607.5,51.0,4.4,12.5,189.5,59.5,30.59
2016,12,21,9,0,656.0,56.0,4.5,13.0,228.0,99.56,53.51
2016,12,21,9,15,690.0,59.5,4.45,13.0,264.5,137.04,80.65
2016,12,21,9,30,724.0,63.0,4.4,13.0,301.0,176.48,113.06
2016,12,21,9,45,444.5,113.5,4.4,13.5,264.5,192.44,139.72
2016,12,21,10,0,165.0,164.0,4.4,14.0,228.0,190.45,149.18
2016,12,21,10,15,168.5,175.0,4.15,14.0,244.0,209.26,165.3
2016,12,21,10,30,172.0,186.0,3.9,14.0,260.0,228.0,181.22
2016,12,21,10,45,351.5,165.0,3.7,14.5,325.5,278.79,220.02
2016,12,21,11,0,531.0,144.0,3.5,15.0,391.0,339.88,267.84
2016,12,21,11,15,563.5,139.5,3.3,15.0,408.5,365.31,289.42
2016,12,21,11,30,596.0,135.0,3.1,15.0,426.0,391.93,311.78
2016,12,21,11,45,724.5,104.5,2.9,15.0,461.5,435.3,346.96
2016,12,21,12,0,853.0,74.0,2.7,15.0,497.0,481.5,384.06
2016,12,21,12,15,852.5,73.5,2.6,15.0,495.5,495.06,395.65
2016,12,21,12,30,852.0,73.0,2.5,15.0,494.0,505.99,405.05
2016,12,21,12,45,850.0,72.0,2.45,15.5,485.0,512.94,410.53
2016,12,21,13,0,848.0,71.0,2.4,16.0,476.0,517.16,413.68
2016,12,21,13,15,840.5,70.0,2.35,16.0,460.0,517.01,414.02
2016,12,21,13,30,833.0,69.0,2.3,16.0,444.0,513.13,411.34
2016,12,21,13,45,823.0,67.0,2.3,16.0,421.5,504.2,404.77
2016,12,21,14,0,813.0,65.0,2.3,16.0,399.0,492.7,395.97
2016,12,21,14,15,795.0,63.0,2.3,16.0,370.0,474.74,381.87
2016,12,21,14,30,777.0,61.0,2.3,16.0,341.0,454.65,365.74
2016,12,21,14,45,752.5,58.0,2.3,16.0,307.0,428.46,344.37
2016,12,21,15,0,728.0,55.0,2.3,16.0,273.0,400.81,321.23
2016,12,21,15,15,689.5,51.5,2.3,15.5,235.0,365.34,291.77
2016,12,21,15,30,651.0,48.0,2.3,15.0,197.0,329.63,261.12
2016,12,21,15,45,591.5,42.5,2.35,15.0,157.5,283.84,221.21
2016,12,21,16,0,532.0,37.0,2.4,15.0,118.0,239.8,181.78
2016,12,21,16,15,428.0,29.0,2.5,14.5,80.5,181.28,130.18
2016,12,21,16,30,324.0,21.0,2.6,14.0,43.0,128.71,63.71
2016,12,21,16,45,162.0,10.5,2.75,14.0,21.5,51.08,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,121.0,10.0,3.9,11.0,12.0,9.83,0.0
2016,12,22,7,45,269.5,21.0,3.85,11.5,44.0,16.41,1.82
2016,12,22,8,0,418.0,32.0,3.8,12.0,76.0,24.59,15.09
2016,12,22,8,15,502.5,39.5,3.65,12.0,116.5,29.1,19.98
2016,12,22,8,30,587.0,47.0,3.5,12.0,157.0,33.49,24.27
2016,12,22,8,45,638.5,52.0,3.4,12.0,197.5,60.58,31.26
2016,12,22,9,0,690.0,57.0,3.3,12.0,238.0,102.34,54.91
2016,12,22,9,15,724.0,60.5,3.1,12.0,275.0,141.3,82.98
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,182.18,116.5
2016,12,22,9,45,781.5,66.5,2.75,12.5,345.0,221.55,150.94
2016,12,22,10,0,805.0,69.0,2.6,13.0,378.0,261.36,186.48
2016,12,22,10,15,820.5,71.0,2.45,13.0,405.0,298.61,220.54
2016,12,22,10,30,836.0,73.0,2.3,13.0,432.0,335.2,253.69
2016,12,22,10,45,846.5,74.0,2.15,13.5,452.5,368.17,282.95
2016,12,22,11,0,857.0,75.0,2.0,14.0,473.0,399.72,310.26
2016,12,22,11,15,863.5,76.0,2.05,14.0,486.5,428.0,335.39
2016,12,22,11,30,870.0,77.0,2.1,14.0,500.0,454.28,358.44
2016,12,22,11,45,872.5,77.0,2.15,14.5,505.5,475.6,376.52
2016,12,22,12,0,875.0,77.0,2.2,15.0,511.0,494.46,392.27
2016,12,22,12,15,874.5,77.0,2.25,15.0,509.5,509.31,405.32
2016,12,22,12,30,874.0,77.0,2.3,15.0,508.0,521.45,416.03
2016,12,22,12,45,875.0,75.0,2.4,15.0,500.0,528.79,423.07
2016,12,22,13,0,876.0,73.0,2.5,15.0,492.0,533.8,428.12
2016,12,22,13,15,868.5,72.0,2.4,15.0,475.5,533.86,428.47
2016,12,22,13,30,861.0,71.0,2.3,15.0,459.0,530.1,425.72
2016,12,22,13,45,849.5,69.0,2.2,15.0,435.5,520.41,418.24
2016,12,22,14,0,838.0,67.0,2.1,15.0,412.0,508.07,408.5
2016,12,22,14,15,819.5,65.0,2.0,15.0,382.5,489.71,393.81
2016,12,22,14,30,801.0,63.0,1.9,15.0,353.0,469.15,377.07
2016,12,22,14,45,772.5,60.5,1.8,15.0,317.5,441.3,354.23
2016,12,22,15,0,744.0,58.0,1.7,15.0,282.0,412.06,329.73
2016,12,22,15,15,703.5,54.5,1.65,14.5,243.0,375.4,299.43
2016,12,22,15,30,663.0,51.0,1.6,14.0,204.0,338.49,267.96
2016,12,22,15,45,600.0,45.5,1.55,14.0,163.0,290.96,226.79
2016,12,22,16,0,537.0,40.0,1.5,14.0,122.0,248.1,188.43
2016,12,22,16,15,431.5,31.5,1.55,14.0,83.5,188.61,136.06
2016,12,22,16,30,326.0,23.0,1.6,14.0,45.0,132.29,68.48
2016,12,22,16,45,163.0,11.5,1.7,14.0,22.5,52.54,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,17.5,7.3,12.5,17.5,16.9,1.39
2016,12,23,8,0,0.0,35.0,7.0,13.0,35.0,32.74,21.73
2016,12,23,8,15,14.5,51.5,6.5,13.0,54.5,46.09,34.67
2016,12,23,8,30,29.0,68.0,6.0,13.0,74.0,59.88,47.48
2016,12,23,8,45,39.0,85.0,5.55,13.5,94.5,76.39,58.44
2016,12,23,9,0,49.0,102.0,5.1,14.0,115.0,94.84,73.13
2016,12,23,9,15,55.0,117.5,5.35,14.0,134.0,112.62,87.72
2016,12,23,9,30,61.0,133.0,5.6,14.0,153.0,130.93,102.9
2016,12,23,9,45,67.0,146.5,5.95,14.0,170.5,148.06,117.21
2016,12,23,10,0,73.0,160.0,6.3,14.0,188.0,165.6,131.91
2016,12,23,10,15,36.5,95.0,6.8,14.0,109.0,101.03,79.12
2016,12,23,10,30,0.0,30.0,7.3,14.0,30.0,28.96,19.04
2016,12,23,10,45,0.0,31.5,7.85,14.0,31.5,30.42,20.25
2016,12,23,11,0,0.0,33.0,8.4,14.0,33.0,31.87,21.46
2016,12,23,11,15,0.0,66.5,8.5,13.5,66.5,64.29,48.96
2016,12,23,11,30,0.0,100.0,8.6,13.0,100.0,96.63,76.34
2016,12,23,11,45,3.0,135.5,8.7,13.0,137.0,132.21,106.19
2016,12,23,12,0,6.0,171.0,8.8,13.0,174.0,168.18,136.22
2016,12,23,12,15,261.5,166.0,8.65,13.0,295.5,293.87,242.06
2016,12,23,12,30,517.0,161.0,8.5,13.0,417.0,425.01,351.08
2016,12,23,12,45,258.5,149.5,8.4,13.0,277.5,284.71,235.21
2016,12,23,13,0,0.0,138.0,8.3,13.0,138.0,134.29,107.91
2016,12,23,13,15,25.5,162.5,8.2,13.0,174.0,175.0,142.46
2016,12,23,13,30,51.0,187.0,8.1,13.0,210.0,214.69,175.92
2016,12,23,13,45,25.5,130.5,8.0,13.0,142.0,143.6,116.43
2016,12,23,14,0,0.0,74.0,7.9,13.0,74.0,71.55,55.43
2016,12,23,14,15,0.0,59.5,7.9,12.5,59.5,57.5,43.65
2016,12,23,14,30,0.0,45.0,7.9,12.0,45.0,43.46,31.77
2016,12,23,14,45,0.0,40.0,7.95,12.0,40.0,38.62,27.64
2016,12,23,15,0,0.0,35.0,8.0,12.0,35.0,33.79,23.49
2016,12,23,15,15,0.0,30.0,8.05,12.0,30.0,28.95,19.3
2016,12,23,15,30,0.0,25.0,8.1,12.0,25.0,24.12,15.08
2016,12,23,15,45,0.0,20.0,8.15,12.0,20.0,19.29,10.82
2016,12,23,16,0,0.0,15.0,8.2,12.0,15.0,14.46,6.55
2016,12,23,16,15,0.0,10.0,8.2,11.5,10.0,9.64,2.25
2016,12,23,16,30,0.0,5.0,8.2,11.0,5.0,4.82,0.0
2016,12,23,16,45,0.0,2.5,8.25,11.0,2.5,2.46,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,172.5,17.5,8.0,10.5,35.0,13.17,0.0
2016,12,24,8,0,345.0,35.0,8.0,11.0,70.0,27.69,17.62
2016,12,24,8,15,436.0,43.0,8.0,11.0,109.5,32.49,22.97
2016,12,24,8,30,527.0,51.0,8.0,11.0,149.0,37.18,27.61
2016,12,24,8,45,586.0,56.0,8.0,11.0,189.0,60.69,33.46
2016,12,24,9,0,645.0,61.0,8.0,11.0,229.0,97.87,53.47
2016,12,24,9,15,682.0,65.0,7.95,11.0,266.5,135.96,80.95
2016,12,24,9,30,719.0,69.0,7.9,11.0,304.0,178.76,116.28
2016,12,24,9,45,497.0,110.5,7.85,11.0,281.0,199.01,144.91
2016,12,24,10,0,275.0,152.0,7.8,11.0,258.0,204.63,159.65
2016,12,24,10,15,547.5,113.5,7.75,11.0,342.0,258.09,198.51
2016,12,24,10,30,820.0,75.0,7.7,11.0,426.0,330.68,255.97
2016,12,24,10,45,830.5,76.5,7.65,11.0,447.0,363.76,287.19
2016,12,24,11,0,841.0,78.0,7.6,11.0,468.0,395.47,316.81
2016,12,24,11,15,848.5,78.5,7.6,11.0,481.5,423.42,342.91
2016,12,24,11,30,856.0,79.0,7.6,11.0,495.0,449.45,366.96
2016,12,24,11,45,858.5,79.5,7.6,11.0,501.5,471.15,387.04
2016,12,24,12,0,861.0,80.0,7.6,11.0,508.0,490.46,404.76
2016,12,24,12,15,543.5,148.5,7.6,11.0,418.5,416.88,345.35
2016,12,24,12,30,226.0,217.0,7.6,11.0,329.0,329.34,272.42
2016,12,24,12,45,221.5,215.0,7.6,11.0,323.0,328.98,272.64
2016,12,24,13,0,217.0,213.0,7.6,11.0,317.0,327.85,272.05
2016,12,24,13,15,414.5,166.0,7.55,11.0,356.5,392.78,327.78
2016,12,24,13,30,612.0,119.0,7.5,11.0,396.0,451.76,378.11
2016,12,24,13,45,712.0,96.5,7.5,11.0,403.0,479.96,402.05
2016,12,24,14,0,812.0,74.0,7.5,11.0,410.0,503.36,421.79
2016,12,24,14,15,632.5,95.5,7.45,11.0,345.5,430.66,361.01
2016,12,24,14,30,453.0,117.0,7.4,11.0,281.0,356.44,298.5
2016,12,24,14,45,429.5,110.0,7.35,11.0,253.5,332.22,277.82
2016,12,24,15,0,406.0,103.0,7.3,11.0,226.0,307.44,256.2
2016,12,24,15,15,382.5,91.5,7.2,10.5,195.0,277.36,230.13
2016,12,24,15,30,359.0,80.0,7.1,10.0,164.0,247.16,203.32
2016,12,24,15,45,320.5,67.0,7.0,10.0,131.0,209.6,169.47
2016,12,24,16,0,282.0,54.0,6.9,10.0,98.0,173.31,136.28
2016,12,24,16,15,217.0,40.0,6.85,10.0,67.5,128.9,96.08
2016,12,24,16,30,152.0,26.0,6.8,10.0,37.0,85.95,48.37
2016,12,24,16,45,76.0,13.0,6.8,10.0,18.5,32.23,0.0
2016,12,24,17,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,1.5,17.0,1.85,9.5,17.5,16.41,0.14
2016,12,25,8,0,3.0,34.0,2.1,10.0,35.0,31.86,21.21
2016,12,25,8,15,16.5,51.0,2.35,10.0,54.0,45.65,34.72
2016,12,25,8,30,30.0,68.0,2.6,10.0,73.0,59.79,47.97
2016,12,25,8,45,38.5,84.5,2.85,10.0,93.0,75.77,58.74
2016,12,25,9,0,47.0,101.0,3.1,10.0,113.0,93.68,73.32
2016,12,25,9,15,51.5,116.0,3.3,10.0,131.5,110.77,87.55
2016,12,25,9,30,56.0,131.0,3.5,10.0,150.0,128.25,102.24
2016,12,25,9,45,57.5,144.0,3.7,10.5,165.0,143.8,115.28
2016,12,25,10,0,59.0,157.0,3.9,11.0,180.0,159.4,128.31
2016,12,25,10,15,119.0,171.0,4.0,11.0,221.0,191.03,153.28
2016,12,25,10,30,179.0,185.0,4.1,11.0,262.0,228.57,183.62
2016,12,25,10,45,251.5,185.5,4.25,11.0,299.5,261.46,210.36
2016,12,25,11,0,324.0,186.0,4.4,11.0,337.0,299.12,241.47
2016,12,25,11,15,290.5,197.5,4.45,11.0,335.5,307.22,249.42
2016,12,25,11,30,257.0,209.0,4.5,11.0,334.0,312.95,255.11
2016,12,25,11,45,290.0,206.5,4.55,11.0,349.5,333.35,272.44
2016,12,25,12,0,323.0,204.0,4.6,11.0,365.0,354.15,290.09
2016,12,25,12,15,260.5,212.0,4.6,11.0,341.5,338.66,277.87
2016,12,25,12,30,198.0,220.0,4.6,11.0,318.0,318.23,261.38
2016,12,25,12,45,115.5,206.0,4.6,11.0,263.0,265.61,218.18
2016,12,25,13,0,33.0,192.0,4.6,11.0,208.0,207.81,170.02
2016,12,25,13,15,124.5,194.0,4.6,11.0,251.0,262.51,216.5
2016,12,25,13,30,216.0,196.0,4.6,11.0,294.0,314.21,259.93
2016,12,25,13,45,122.0,178.5,4.65,11.5,233.5,248.01,204.45
2016,12,25,14,0,28.0,161.0,4.7,12.0,173.0,177.66,145.12
2016,12,25,14,15,16.0,145.5,4.7,12.0,152.0,152.41,124.14
2016,12,25,14,30,4.0,130.0,4.7,12.0,131.0,131.04,106.23
2016,12,25,14,45,2.0,117.5,4.75,12.0,118.0,117.88,95.22
2016,12,25,15,0,0.0,105.0,4.8,12.0,105.0,104.75,84.13
2016,12,25,15,15,0.0,90.5,4.7,11.5,90.5,90.4,72.02
2016,12,25,15,30,0.0,76.0,4.6,11.0,76.0,75.97,59.66
2016,12,25,15,45,0.0,61.0,4.6,11.0,61.0,60.9,46.46
2016,12,25,16,0,0.0,46.0,4.6,11.0,46.0,45.67,33.03
2016,12,25,16,15,0.0,31.5,4.55,11.0,31.5,30.77,19.75
2016,12,25,16,30,0.0,17.0,4.5,11.0,17.0,16.41,5.55
2016,12,25,16,45,0.0,8.5,4.5,11.0,8.5,8.36,0.0
2016,12,25,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,7,45,219.0,14.0,4.8,9.0,36.0,10.13,0.0
2016,12,26,8,0,438.0,28.0,4.8,9.0,72.0,22.95,13.71
2016,12,26,8,15,521.0,34.5,4.7,9.0,112.0,27.07,18.38
2016,12,26,8,30,604.0,41.0,4.6,9.0,152.0,31.13,22.43
2016,12,26,8,45,655.0,45.5,4.6,9.5,192.0,54.92,27.91
2016,12,26,9,0,706.0,50.0,4.6,10.0,232.0,93.89,48.17
2016,12,26,9,15,739.5,53.0,4.45,10.0,269.5,133.08,76.16
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,174.12,109.96
2016,12,26,9,45,793.5,59.0,4.2,10.5,340.0,214.05,145.43
2016,12,26,10,0,814.0,62.0,4.1,11.0,373.0,254.18,181.94
2016,12,26,10,15,830.0,63.5,3.95,11.0,400.5,291.59,216.79
2016,12,26,10,30,846.0,65.0,3.8,11.0,428.0,330.32,252.46
2016,12,26,10,45,855.0,66.5,3.65,11.0,448.5,363.53,283.26
2016,12,26,11,0,864.0,68.0,3.5,11.0,469.0,395.19,312.18
2016,12,26,11,15,870.5,69.0,3.35,11.0,483.0,423.63,337.89
2016,12,26,11,30,877.0,70.0,3.2,11.0,497.0,450.05,361.36
2016,12,26,11,45,878.0,71.0,3.05,11.5,503.0,471.81,379.9
2016,12,26,12,0,879.0,72.0,2.9,12.0,509.0,491.07,395.9
2016,12,26,12,15,878.5,71.5,2.7,12.0,508.0,505.49,408.28
2016,12,26,12,30,878.0,71.0,2.5,12.0,507.0,517.19,418.15
2016,12,26,12,45,873.5,71.0,2.35,12.0,498.0,524.6,424.5
2016,12,26,13,0,869.0,71.0,2.2,12.0,489.0,529.17,428.38
2016,12,26,13,15,861.0,70.0,1.95,12.0,473.0,528.04,427.24
2016,12,26,13,30,853.0,69.0,1.7,12.0,457.0,524.12,423.65
2016,12,26,13,45,840.5,67.5,1.5,12.0,434.0,516.22,416.92
2016,12,26,14,0,828.0,66.0,1.3,12.0,411.0,504.28,406.83
2016,12,26,14,15,810.0,64.5,1.2,12.0,382.0,487.09,392.95
2016,12,26,14,30,792.0,63.0,1.1,12.0,353.0,467.7,377.05
2016,12,26,14,45,766.0,60.0,1.0,12.0,318.5,440.84,354.97
2016,12,26,15,0,740.0,57.0,0.9,12.0,284.0,412.48,331.2
2016,12,26,15,15,701.5,53.5,1.1,12.0,245.5,376.87,302.35
2016,12,26,15,30,663.0,50.0,1.3,12.0,207.0,340.92,271.95
2016,12,26,15,45,603.5,44.5,1.5,12.0,166.5,294.67,232.22
2016,12,26,16,0,544.0,39.0,1.7,12.0,126.0,250.06,192.63
2016,12,26,16,15,445.0,31.5,1.85,12.0,88.0,195.51,144.17
2016,12,26,16,30,346.0,24.0,2.0,12.0,50.0,143.06,85.9
2016,12,26,16,45,173.0,12.0,2.15,12.0,25.0,56.65,0.0
2016,12,26,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,2.35,10.0,35.0,11.46,0.0
2016,12,27,8,0,387.0,31.0,2.3,10.0,70.0,23.92,14.44
2016,12,27,8,15,473.5,38.5,2.4,10.0,109.0,28.44,19.53
2016,12,27,8,30,560.0,46.0,2.5,10.0,148.0,32.84,23.88
2016,12,27,8,45,615.5,50.5,2.7,10.5,188.5,54.85,28.89
2016,12,27,9,0,671.0,55.0,2.9,11.0,229.0,95.25,50.59
2016,12,27,9,15,706.0,59.0,2.9,11.0,266.0,133.99,78.04
2016,12,27,9,30,741.0,63.0,2.9,11.0,303.0,174.8,111.27
2016,12,27,9,45,767.5,65.0,2.95,11.5,336.5,213.77,145.29
2016,12,27,10,0,794.0,67.0,3.0,12.0,370.0,253.49,180.86
2016,12,27,10,15,810.0,69.0,3.0,12.0,397.5,290.73,215.24
2016,12,27,10,30,826.0,71.0,3.0,12.0,425.0,327.39,248.93
2016,12,27,10,45,836.5,72.0,3.05,12.0,445.5,360.37,279.36
2016,12,27,11,0,847.0,73.0,3.1,12.0,466.0,391.96,308.14
2016,12,27,11,15,853.5,74.0,3.25,12.0,480.0,420.35,334.01
2016,12,27,11,30,860.0,75.0,3.4,12.0,494.0,446.79,357.84
2016,12,27,11,45,862.0,76.0,3.6,12.5,500.5,469.07,377.35
2016,12,27,12,0,864.0,77.0,3.8,13.0,507.0,488.95,394.52
2016,12,27,12,15,863.5,77.0,3.9,13.0,506.0,504.08,408.18
2016,12,27,12,30,863.0,77.0,4.0,13.0,505.0,516.54,419.47
2016,12,27,12,45,859.5,76.0,4.15,13.0,496.5,523.71,426.54
2016,12,27,13,0,856.0,75.0,4.3,13.0,488.0,528.08,431.3
2016,12,27,13,15,730.0,98.5,4.3,13.0,442.5,491.53,402.48
2016,12,27,13,30,604.0,122.0,4.3,13.0,397.0,451.85,370.79
2016,12,27,13,45,711.5,95.5,4.3,13.0,404.0,480.29,394.62
2016,12,27,14,0,819.0,69.0,4.3,13.0,411.0,503.75,413.88
2016,12,27,14,15,628.5,95.0,4.3,13.0,346.5,429.96,353.96
2016,12,27,14,30,438.0,121.0,4.3,13.0,282.0,354.72,292.32
2016,12,27,14,45,417.5,112.5,4.35,13.0,254.5,330.62,272.49
2016,12,27,15,0,397.0,104.0,4.4,13.0,227.0,305.84,251.51
2016,12,27,15,15,376.5,92.0,4.45,13.0,196.0,276.72,226.51
2016,12,27,15,30,356.0,80.0,4.5,13.0,165.0,247.32,200.67
2016,12,27,15,45,320.0,67.5,4.55,13.0,133.0,211.26,168.83
2016,12,27,16,0,284.0,55.0,4.6,13.0,101.0,176.32,137.4
2016,12,27,16,15,226.5,41.0,4.65,12.5,70.5,133.98,99.78
2016,12,27,16,30,169.0,27.0,4.7,12.0,40.0,94.04,57.66
2016,12,27,16,45,84.5,13.5,4.8,12.0,20.0,35.33,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,9.5,36.0,10.61,0.0
2016,12,28,8,0,434.0,29.0,4.3,10.0,72.0,22.05,12.82
2016,12,28,8,15,520.0,36.0,4.2,10.0,112.5,28.65,19.68
2016,12,28,8,30,606.0,43.0,4.1,10.0,153.0,33.12,24.11
2016,12,28,8,45,660.5,47.0,4.1,10.0,194.5,55.27,28.67
2016,12,28,9,0,715.0,51.0,4.1,10.0,236.0,94.26,48.41
2016,12,28,9,15,749.0,54.5,4.05,10.0,274.0,134.41,76.89
2016,12,28,9,30,783.0,58.0,4.0,10.0,312.0,176.47,111.39
2016,12,28,9,45,811.5,59.0,4.0,10.5,346.5,216.68,146.74
2016,12,28,10,0,840.0,60.0,4.0,11.0,381.0,257.7,183.79
2016,12,28,10,15,855.5,61.5,4.05,11.5,408.5,298.28,221.09
2016,12,28,10,30,871.0,63.0,4.1,12.0,436.0,335.69,255.44
2016,12,28,10,45,882.5,63.5,4.15,12.5,457.5,369.77,286.63
2016,12,28,11,0,894.0,64.0,4.2,13.0,479.0,402.38,315.97
2016,12,28,11,15,900.0,64.5,4.15,13.0,493.0,431.09,342.07
2016,12,28,11,30,906.0,65.0,4.1,13.0,507.0,457.67,365.88
2016,12,28,11,45,909.0,65.5,4.05,13.5,514.0,480.62,385.61
2016,12,28,12,0,912.0,66.0,4.0,14.0,521.0,501.05,402.85
2016,12,28,12,15,911.5,65.5,3.85,14.0,520.0,516.13,416.08
2016,12,28,12,30,911.0,65.0,3.7,14.0,519.0,528.39,426.77
2016,12,28,12,45,909.0,64.0,3.55,14.0,510.5,536.5,433.92
2016,12,28,13,0,907.0,63.0,3.4,14.0,502.0,541.68,438.55
2016,12,28,13,15,899.5,62.5,3.3,14.0,486.0,541.58,438.96
2016,12,28,13,30,892.0,62.0,3.2,14.0,470.0,538.57,436.9
2016,12,28,13,45,881.0,61.0,3.1,14.5,447.0,530.33,429.78
2016,12,28,14,0,870.0,60.0,3.0,15.0,424.0,519.37,420.34
2016,12,28,14,15,853.0,58.0,2.9,15.0,395.0,501.65,406.17
2016,12,28,14,30,836.0,56.0,2.8,15.0,366.0,481.62,389.84
2016,12,28,14,45,811.5,54.0,2.75,15.0,331.0,455.88,368.68
2016,12,28,15,0,787.0,52.0,2.7,15.0,296.0,430.78,347.4
2016,12,28,15,15,751.0,49.0,2.6,14.5,257.0,395.86,318.23
2016,12,28,15,30,715.0,46.0,2.5,14.0,218.0,360.39,287.66
2016,12,28,15,45,657.5,41.5,2.45,14.0,176.5,314.6,247.56
2016,12,28,16,0,600.0,37.0,2.4,14.0,135.0,270.23,207.65
2016,12,28,16,15,505.5,30.0,2.45,13.5,95.5,212.88,157.11
2016,12,28,16,30,411.0,23.0,2.5,13.0,56.0,160.48,100.73
2016,12,28,16,45,205.5,11.5,2.55,13.0,28.0,65.35,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,220.0,14.5,4.85,10.5,36.5,10.63,0.0
2016,12,29,8,0,440.0,29.0,4.9,11.0,73.0,24.14,14.45
2016,12,29,8,15,527.0,36.0,4.85,11.0,114.0,28.69,19.61
2016,12,29,8,30,614.0,43.0,4.8,11.0,155.0,33.16,24.02
2016,12,29,8,45,665.0,48.0,4.75,11.5,196.0,55.82,29.14
2016,12,29,9,0,716.0,53.0,4.7,12.0,237.0,95.68,49.32
2016,12,29,9,15,750.5,56.5,4.55,12.0,275.5,135.95,77.59
2016,12,29,9,30,785.0,60.0,4.4,12.0,314.0,178.19,111.95
2016,12,29,9,45,799.0,64.5,4.3,12.5,346.5,218.85,147.98
2016,12,29,10,0,813.0,69.0,4.2,13.0,379.0,259.24,184.63
2016,12,29,10,15,829.5,71.0,3.85,13.0,407.0,297.47,219.73
2016,12,29,10,30,846.0,73.0,3.5,13.0,435.0,335.13,254.08
2016,12,29,10,45,855.5,74.5,3.15,13.5,456.5,369.07,284.41
2016,12,29,11,0,865.0,76.0,2.8,14.0,478.0,401.54,312.67
2016,12,29,11,15,871.5,77.0,2.6,14.5,492.0,430.63,337.64
2016,12,29,11,30,878.0,78.0,2.4,15.0,506.0,457.73,360.26
2016,12,29,11,45,878.5,79.0,2.2,15.5,512.5,479.95,378.4
2016,12,29,12,0,879.0,80.0,2.0,16.0,519.0,499.65,393.96
2016,12,29,12,15,878.5,79.5,1.9,16.0,518.0,514.74,406.6
2016,12,29,12,30,878.0,79.0,1.8,16.0,517.0,527.1,416.83
2016,12,29,12,45,738.0,106.5,1.75,16.0,470.5,493.72,391.84
2016,12,29,13,0,598.0,134.0,1.7,16.0,424.0,455.69,362.94
2016,12,29,13,15,731.0,103.5,1.65,16.0,446.5,498.52,397.08
2016,12,29,13,30,864.0,73.0,1.6,16.0,469.0,537.98,427.64
2016,12,29,13,45,825.5,70.5,1.55,16.0,434.0,514.17,409.47
2016,12,29,14,0,787.0,68.0,1.5,16.0,399.0,487.97,389.64
2016,12,29,14,15,740.5,71.0,1.45,16.0,365.5,461.7,369.27
2016,12,29,14,30,694.0,74.0,1.4,16.0,332.0,435.11,348.25
2016,12,29,14,45,650.5,76.0,1.35,16.0,299.5,407.2,325.82
2016,12,29,15,0,607.0,78.0,1.3,16.0,267.0,378.63,302.41
2016,12,29,15,15,573.0,71.5,1.25,15.5,231.5,344.77,274.9
2016,12,29,15,30,539.0,65.0,1.2,15.0,196.0,310.67,246.36
2016,12,29,15,45,479.0,58.0,1.2,15.0,158.0,265.89,208.34
2016,12,29,16,0,419.0,51.0,1.2,15.0,120.0,223.04,171.13
2016,12,29,16,15,338.5,39.5,1.2,15.0,84.5,171.22,126.28
2016,12,29,16,30,258.0,28.0,1.2,15.0,49.0,124.25,79.06
2016,12,29,16,45,129.0,14.0,1.2,15.0,24.5,57.29,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,45,97.0,17.0,2.15,13.0,27.0,13.13,0.0
2016,12,30,8,0,194.0,34.0,2.2,13.0,54.0,26.23,16.04
2016,12,30,8,15,252.5,48.0,2.2,13.0,86.0,36.45,26.23
2016,12,30,8,30,311.0,62.0,2.2,13.0,118.0,46.31,35.48
2016,12,30,8,45,346.5,74.5,2.2,13.0,151.5,66.53,44.4
2016,12,30,9,0,382.0,87.0,2.2,13.0,185.0,97.76,63.41
2016,12,30,9,15,407.0,97.5,2.1,13.0,216.5,128.85,86.14
2016,12,30,9,30,432.0,108.0,2.0,13.0,248.0,161.62,112.5
2016,12,30,9,45,459.0,115.5,1.95,13.5,278.5,193.63,139.17
2016,12,30,10,0,486.0,123.0,1.9,14.0,309.0,227.05,167.52
2016,12,30,10,15,504.5,127.0,1.9,14.0,332.5,256.1,193.11
2016,12,30,10,30,523.0,131.0,1.9,14.0,356.0,285.42,218.86
2016,12,30,10,45,518.5,142.0,1.9,14.0,374.0,313.31,243.59
2016,12,30,11,0,514.0,153.0,1.9,14.0,392.0,339.82,266.72
2016,12,30,11,15,517.0,157.5,1.85,14.0,404.5,361.82,285.71
2016,12,30,11,30,520.0,162.0,1.8,14.0,417.0,382.63,303.42
2016,12,30,11,45,458.0,178.5,1.8,14.0,405.5,384.15,305.93
2016,12,30,12,0,396.0,195.0,1.8,14.0,394.0,380.27,303.82
2016,12,30,12,15,402.5,192.0,1.8,14.0,393.5,391.16,313.17
2016,12,30,12,30,409.0,189.0,1.8,14.0,393.0,399.26,320.19
2016,12,30,12,45,395.0,190.5,1.8,14.0,385.5,397.08,319.02
2016,12,30,13,0,381.0,192.0,1.8,14.0,378.0,396.04,318.65
2016,12,30,13,15,488.0,159.0,1.85,14.0,389.0,426.03,343.57
2016,12,30,13,30,595.0,126.0,1.9,14.0,400.0,453.01,365.82
2016,12,30,13,45,679.0,105.0,2.0,14.0,403.0,475.63,384.38
2016,12,30,14,0,763.0,84.0,2.1,14.0,406.0,493.71,399.22
2016,12,30,14,15,744.0,81.0,2.3,14.0,377.5,475.28,385.28
2016,12,30,14,30,725.0,78.0,2.5,14.0,349.0,456.1,370.45
2016,12,30,14,45,696.5,75.0,2.75,14.0,315.0,429.44,349.28
2016,12,30,15,0,668.0,72.0,3.0,14.0,281.0,401.55,326.42
2016,12,30,15,15,627.5,67.0,3.3,13.5,243.5,365.14,296.59
2016,12,30,15,30,587.0,62.0,3.6,13.0,206.0,328.67,265.64
2016,12,30,15,45,524.5,55.5,3.95,13.0,166.5,282.14,225.22
2016,12,30,16,0,462.0,49.0,4.3,13.0,127.0,237.59,185.64
2016,12,30,16,15,365.5,39.5,4.45,13.0,89.5,181.01,135.93
2016,12,30,16,30,269.0,30.0,4.6,13.0,52.0,130.08,85.55
2016,12,30,16,45,134.5,15.0,4.85,13.0,26.0,60.54,0.0
2016,12,30,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
